Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,0,42.0,238.0,1.5,11.0,262.0,273.77,222.37
2016,1,11,14,15,238.0,218.5,1.45,11.0,344.0,482.29,393.76
2016,1,11,14,30,434.0,199.0,1.4,11.0,426.0,657.11,528.69
2016,1,11,14,45,395.0,192.5,1.4,11.5,390.0,580.86,469.71
2016,1,11,15,0,356.0,186.0,1.4,12.0,354.0,527.73,429.28
2016,1,11,15,15,569.0,133.0,1.3,11.5,375.0,652.02,528.71
2016,1,11,15,30,782.0,80.0,1.2,11.0,396.0,742.61,595.47
2016,1,11,15,45,752.0,75.5,1.1,11.0,352.0,682.41,550.26
2016,1,11,16,0,722.0,71.0,1.0,11.0,308.0,627.36,509.71
2016,1,11,16,15,675.0,65.5,0.95,10.5,260.5,556.08,455.26
2016,1,11,16,30,628.0,60.0,0.9,10.0,213.0,487.61,400.66
2016,1,11,16,45,558.5,52.0,0.85,9.5,165.5,406.68,333.67
2016,1,11,17,0,489.0,44.0,0.8,9.0,118.0,331.73,268.68
2016,1,11,17,15,364.0,32.5,0.85,8.5,76.0,234.13,181.22
2016,1,11,17,30,239.0,21.0,0.9,8.0,34.0,139.86,35.48
2016,1,11,17,45,119.5,10.5,0.95,7.5,17.0,51.41,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,3.15,3.0,30.5,89.23,0.0
2016,1,12,8,0,402.0,27.0,3.5,4.0,61.0,237.35,176.73
2016,1,12,8,15,505.5,35.5,3.35,4.5,108.0,319.98,265.13
2016,1,12,8,30,609.0,44.0,3.2,5.0,155.0,408.65,346.08
2016,1,12,8,45,670.5,49.5,3.05,6.0,204.5,483.87,411.9
2016,1,12,9,0,732.0,55.0,2.9,7.0,254.0,563.49,477.98
2016,1,12,9,15,770.5,59.0,2.7,8.0,302.0,629.5,529.39
2016,1,12,9,30,809.0,63.0,2.5,9.0,350.0,697.03,577.78
2016,1,12,9,45,836.0,66.0,2.35,10.0,393.5,755.52,617.35
2016,1,12,10,0,863.0,69.0,2.2,11.0,437.0,813.85,655.14
2016,1,12,10,15,881.0,71.0,2.05,12.0,475.0,853.61,678.03
2016,1,12,10,30,899.0,73.0,1.9,13.0,513.0,900.37,705.13
2016,1,12,10,45,912.0,74.5,1.8,14.0,544.5,940.24,726.98
2016,1,12,11,0,925.0,76.0,1.7,15.0,576.0,977.87,746.73
2016,1,12,11,15,933.5,77.5,1.6,15.0,599.5,1008.68,764.23
2016,1,12,11,30,942.0,79.0,1.5,15.0,623.0,1036.63,779.66
2016,1,12,11,45,948.5,79.0,1.4,15.5,639.0,1057.66,788.95
2016,1,12,12,0,955.0,79.0,1.3,16.0,655.0,1075.45,796.11
2016,1,12,12,15,957.0,79.5,1.25,16.0,662.0,1085.92,801.1
2016,1,12,12,30,959.0,80.0,1.2,16.0,669.0,1092.89,804.09
2016,1,12,12,45,958.5,79.5,1.15,16.0,667.5,1092.5,802.63
2016,1,12,13,0,958.0,79.0,1.1,16.0,666.0,1088.55,799.2
2016,1,12,13,15,954.5,78.5,1.05,16.0,656.0,1078.02,791.84
2016,1,12,13,30,951.0,78.0,1.0,16.0,646.0,1064.04,782.57
2016,1,12,13,45,945.0,77.0,1.0,16.0,628.0,1043.59,770.48
2016,1,12,14,0,939.0,76.0,1.0,16.0,610.0,1019.97,756.54
2016,1,12,14,15,929.5,75.0,0.9,16.0,584.0,989.96,736.47
2016,1,12,14,30,920.0,74.0,0.8,16.0,558.0,957.24,714.76
2016,1,12,14,45,904.0,72.5,0.75,16.0,524.5,915.5,688.14
2016,1,12,15,0,888.0,71.0,0.7,16.0,491.0,871.85,660.15
2016,1,12,15,15,868.0,68.5,0.55,15.5,451.0,830.66,632.84
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,778.95,597.95
2016,1,12,15,45,819.0,63.0,0.3,15.0,366.5,718.96,556.67
2016,1,12,16,0,790.0,60.0,0.2,15.0,322.0,659.17,514.75
2016,1,12,16,15,747.0,55.5,0.3,14.5,273.5,588.76,466.38
2016,1,12,16,30,704.0,51.0,0.4,14.0,225.0,520.54,415.83
2016,1,12,16,45,635.5,45.0,0.55,13.5,176.0,438.64,351.91
2016,1,12,17,0,567.0,39.0,0.7,13.0,127.0,362.11,288.23
2016,1,12,17,15,443.5,29.5,0.8,12.0,82.5,262.8,201.52
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,173.67,60.81
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,65.68,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,190.5,14.0,2.55,5.0,30.0,85.09,0.0
2016,1,13,8,0,381.0,28.0,2.9,6.0,60.0,227.9,168.52
2016,1,13,8,15,485.0,37.0,2.8,6.5,106.5,310.25,254.85
2016,1,13,8,30,589.0,46.0,2.7,7.0,153.0,403.45,338.42
2016,1,13,8,45,650.0,52.0,2.65,8.0,202.5,472.78,398.9
2016,1,13,9,0,711.0,58.0,2.6,9.0,252.0,551.77,464.06
2016,1,13,9,15,703.0,64.5,2.8,10.0,284.5,587.56,492.76
2016,1,13,9,30,695.0,71.0,3.0,11.0,317.0,624.98,520.54
2016,1,13,9,45,769.0,72.0,3.2,12.0,375.5,709.29,583.18
2016,1,13,10,0,843.0,73.0,3.4,13.0,434.0,801.2,649.2
2016,1,13,10,15,862.0,75.5,3.5,13.5,472.0,851.0,683.09
2016,1,13,10,30,881.0,78.0,3.6,14.0,510.0,899.44,715.75
2016,1,13,10,45,893.0,80.0,3.7,14.5,541.0,928.76,734.29
2016,1,13,11,0,905.0,82.0,3.8,15.0,572.0,965.65,758.26
2016,1,13,11,15,914.0,83.5,3.8,15.0,596.0,996.58,778.6
2016,1,13,11,30,923.0,85.0,3.8,15.0,620.0,1024.72,797.01
2016,1,13,11,45,928.0,86.0,3.85,15.5,635.5,1045.29,809.08
2016,1,13,12,0,933.0,87.0,3.9,16.0,651.0,1062.65,819.09
2016,1,13,12,15,935.5,87.0,3.9,16.0,658.5,1072.93,825.54
2016,1,13,12,30,938.0,87.0,3.9,16.0,666.0,1079.78,829.9
2016,1,13,12,45,938.0,87.0,3.9,16.5,665.0,1080.6,828.79
2016,1,13,13,0,938.0,87.0,3.9,17.0,664.0,1077.94,825.55
2016,1,13,13,15,934.5,86.5,3.85,17.0,654.0,1067.63,818.5
2016,1,13,13,30,931.0,86.0,3.8,17.0,644.0,1053.94,809.38
2016,1,13,13,45,924.5,85.0,3.8,17.0,626.0,1033.36,796.09
2016,1,13,14,0,918.0,84.0,3.8,17.0,608.0,1009.69,780.81
2016,1,13,14,15,908.0,82.5,3.75,17.0,582.0,979.1,760.43
2016,1,13,14,30,898.0,81.0,3.7,17.0,556.0,945.87,738.25
2016,1,13,14,45,883.5,79.0,3.65,17.0,523.0,915.65,718.16
2016,1,13,15,0,869.0,77.0,3.6,17.0,490.0,872.66,688.8
2016,1,13,15,15,848.0,74.5,3.35,16.5,450.5,821.85,653.66
2016,1,13,15,30,827.0,72.0,3.1,16.0,411.0,769.98,617.26
2016,1,13,15,45,796.5,68.5,2.85,15.5,366.0,708.97,573.31
2016,1,13,16,0,766.0,65.0,2.6,15.0,321.0,648.28,528.61
2016,1,13,16,15,722.0,60.0,2.4,14.0,273.0,577.54,474.91
2016,1,13,16,30,678.0,55.0,2.2,13.0,225.0,509.06,419.97
2016,1,13,16,45,608.5,48.5,2.0,12.0,176.0,431.73,355.32
2016,1,13,17,0,539.0,42.0,1.8,11.0,127.0,356.16,289.48
2016,1,13,17,15,417.5,31.5,1.85,10.5,83.0,258.46,201.95
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,165.68,71.39
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,61.77,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,16.0,2.75,8.0,28.0,65.74,0.0
2016,1,14,8,0,275.0,32.0,3.1,9.0,56.0,182.95,133.77
2016,1,14,8,15,380.0,43.5,3.05,9.5,100.0,263.33,214.34
2016,1,14,8,30,485.0,55.0,3.0,10.0,144.0,354.59,295.3
2016,1,14,8,45,555.5,62.0,3.0,11.0,192.5,430.77,360.93
2016,1,14,9,0,626.0,69.0,3.0,12.0,241.0,512.53,428.37
2016,1,14,9,15,669.0,75.0,3.25,12.5,287.5,579.37,482.74
2016,1,14,9,30,712.0,81.0,3.5,13.0,334.0,648.46,536.75
2016,1,14,9,45,744.5,84.0,3.8,14.0,377.0,707.64,579.8
2016,1,14,10,0,777.0,87.0,4.1,15.0,420.0,762.3,618.41
2016,1,14,10,15,587.0,139.0,4.15,15.5,403.0,684.56,556.9
2016,1,14,10,30,397.0,191.0,4.2,16.0,386.0,574.53,467.8
2016,1,14,10,45,424.5,198.0,4.3,16.5,418.0,640.5,517.5
2016,1,14,11,0,452.0,205.0,4.4,17.0,450.0,686.4,550.88
2016,1,14,11,15,366.5,234.0,4.4,17.0,438.5,625.9,502.41
2016,1,14,11,30,281.0,263.0,4.4,17.0,427.0,582.97,466.86
2016,1,14,11,45,371.5,250.0,4.45,17.5,472.5,662.3,528.35
2016,1,14,12,0,462.0,237.0,4.5,18.0,518.0,766.72,605.84
2016,1,14,12,15,447.5,244.0,4.55,18.0,518.5,763.88,602.65
2016,1,14,12,30,433.0,251.0,4.6,18.0,519.0,758.88,598.62
2016,1,14,12,45,438.5,249.0,4.65,18.5,520.0,762.9,600.84
2016,1,14,13,0,444.0,247.0,4.7,19.0,521.0,764.99,601.69
2016,1,14,13,15,654.5,175.5,4.7,19.0,573.0,906.52,708.33
2016,1,14,13,30,865.0,104.0,4.7,19.0,625.0,1022.28,789.52
2016,1,14,13,45,589.0,178.5,4.75,19.0,529.0,817.82,644.09
2016,1,14,14,0,313.0,253.0,4.8,19.0,433.0,599.9,477.77
2016,1,14,14,15,573.0,174.5,4.75,19.0,486.5,773.92,615.95
2016,1,14,14,30,833.0,96.0,4.7,19.0,540.0,914.73,718.31
2016,1,14,14,45,821.0,92.5,4.7,19.0,508.0,875.96,690.77
2016,1,14,15,0,809.0,89.0,4.7,19.0,476.0,835.18,662.74
2016,1,14,15,15,787.0,86.0,4.5,18.5,437.5,784.81,627.38
2016,1,14,15,30,765.0,83.0,4.3,18.0,399.0,733.56,590.9
2016,1,14,15,45,734.5,78.5,4.1,18.0,355.5,678.37,550.05
2016,1,14,16,0,704.0,74.0,3.9,18.0,312.0,619.07,505.25
2016,1,14,16,15,658.5,68.5,3.55,17.0,265.0,549.47,451.04
2016,1,14,16,30,613.0,63.0,3.2,16.0,218.0,482.53,396.94
2016,1,14,16,45,544.0,55.0,2.85,15.5,170.5,402.4,329.47
2016,1,14,17,0,475.0,47.0,2.5,15.0,123.0,328.15,264.63
2016,1,14,17,15,358.0,35.0,2.5,14.5,81.0,234.1,181.54
2016,1,14,17,30,241.0,23.0,2.5,14.0,39.0,145.56,70.45
2016,1,14,17,45,120.5,11.5,2.55,13.5,19.5,52.63,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.5,12.5,4.4,6.5,33.0,98.05,0.0
2016,1,15,8,0,459.0,25.0,4.5,7.0,66.0,251.56,186.81
2016,1,15,8,15,562.0,32.5,4.4,7.5,114.5,336.37,276.43
2016,1,15,8,30,665.0,40.0,4.3,8.0,163.0,431.26,362.32
2016,1,15,8,45,727.5,44.5,4.2,9.0,214.0,508.1,429.43
2016,1,15,9,0,790.0,49.0,4.1,10.0,265.0,589.55,496.91
2016,1,15,9,15,826.0,52.0,4.0,10.5,314.0,648.81,544.09
2016,1,15,9,30,862.0,55.0,3.9,11.0,363.0,714.78,593.23
2016,1,15,9,45,888.0,57.0,3.8,12.0,407.5,772.69,633.3
2016,1,15,10,0,914.0,59.0,3.7,13.0,452.0,830.37,671.81
2016,1,15,10,15,930.5,60.5,3.5,13.5,490.5,878.7,702.96
2016,1,15,10,30,947.0,62.0,3.3,14.0,529.0,925.41,732.08
2016,1,15,10,45,958.5,63.0,3.1,15.0,561.0,964.99,753.94
2016,1,15,11,0,970.0,64.0,2.9,16.0,593.0,1002.11,773.41
2016,1,15,11,15,977.0,65.0,2.7,16.0,617.0,1032.21,790.45
2016,1,15,11,30,984.0,66.0,2.5,16.0,641.0,1059.23,805.11
2016,1,15,11,45,984.0,69.0,2.3,16.5,656.5,1078.6,812.86
2016,1,15,12,0,984.0,72.0,2.1,17.0,672.0,1094.39,818.09
2016,1,15,12,15,985.0,72.5,1.95,17.0,679.0,1104.39,821.71
2016,1,15,12,30,986.0,73.0,1.8,17.0,686.0,1110.76,823.03
2016,1,15,12,45,985.0,73.0,1.65,17.5,684.5,1110.78,818.79
2016,1,15,13,0,984.0,73.0,1.5,18.0,683.0,1107.13,812.35
2016,1,15,13,15,980.0,72.5,1.45,18.0,673.0,1096.15,804.83
2016,1,15,13,30,976.0,72.0,1.4,18.0,663.0,1081.63,795.34
2016,1,15,13,45,968.0,72.0,1.35,18.5,644.0,1060.31,780.25
2016,1,15,14,0,960.0,72.0,1.3,19.0,625.0,1035.78,763.36
2016,1,15,14,15,950.5,70.5,1.35,18.5,599.0,1004.84,747.1
2016,1,15,14,30,941.0,69.0,1.4,18.0,573.0,971.08,728.83
2016,1,15,14,45,924.5,68.5,1.45,18.0,539.0,929.68,703.83
2016,1,15,15,0,908.0,68.0,1.5,18.0,505.0,886.31,677.15
2016,1,15,15,15,888.5,65.5,1.35,17.5,465.0,836.16,644.03
2016,1,15,15,30,869.0,63.0,1.2,17.0,425.0,784.83,609.61
2016,1,15,15,45,839.0,60.5,1.1,17.0,379.5,732.01,572.98
2016,1,15,16,0,809.0,58.0,1.0,17.0,334.0,671.35,529.89
2016,1,15,16,15,767.0,54.0,0.9,16.5,285.0,601.38,479.13
2016,1,15,16,30,725.0,50.0,0.8,16.0,236.0,533.48,426.54
2016,1,15,16,45,657.5,44.5,0.7,16.0,186.0,451.67,360.22
2016,1,15,17,0,590.0,39.0,0.6,16.0,136.0,375.18,295.48
2016,1,15,17,15,471.5,30.0,0.65,15.5,90.5,277.32,212.01
2016,1,15,17,30,353.0,21.0,0.7,15.0,45.0,186.77,99.61
2016,1,15,17,45,176.5,10.5,0.75,14.5,22.5,72.12,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.39,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.75,0.0
2016,1,16,8,15,0.0,2.5,1.4,8.5,2.5,1.89,0.0
2016,1,16,8,30,0.0,4.0,1.6,9.0,4.0,3.03,0.0
2016,1,16,8,45,0.0,5.5,1.8,9.5,5.5,4.17,0.0
2016,1,16,9,0,0.0,7.0,2.0,10.0,7.0,5.31,0.0
2016,1,16,9,15,0.0,9.0,2.0,10.0,9.0,6.83,0.33
2016,1,16,9,30,0.0,11.0,2.0,10.0,11.0,8.36,1.66
2016,1,16,9,45,0.0,12.5,2.0,10.5,12.5,9.51,2.64
2016,1,16,10,0,0.0,14.0,2.0,11.0,14.0,10.66,3.6
2016,1,16,10,15,0.0,15.0,2.0,11.0,15.0,11.44,4.25
2016,1,16,10,30,0.0,16.0,2.0,11.0,16.0,12.21,4.89
2016,1,16,10,45,0.0,14.5,2.0,11.5,14.5,11.07,3.87
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,9.93,2.86
2016,1,16,11,15,0.0,43.5,2.25,12.0,43.5,33.34,22.84
2016,1,16,11,30,0.0,74.0,2.5,12.0,74.0,56.91,42.76
2016,1,16,11,45,131.5,179.0,2.75,12.5,260.0,316.47,261.53
2016,1,16,12,0,263.0,284.0,3.0,13.0,446.0,595.94,479.99
2016,1,16,12,15,586.0,190.0,3.5,13.5,554.5,844.49,672.05
2016,1,16,12,30,909.0,96.0,4.0,14.0,663.0,1059.98,824.76
2016,1,16,12,45,922.5,91.0,4.55,14.5,666.0,1068.83,832.23
2016,1,16,13,0,936.0,86.0,5.1,15.0,669.0,1074.14,839.8
2016,1,16,13,15,933.5,85.5,5.3,15.0,660.0,1065.09,835.49
2016,1,16,13,30,931.0,85.0,5.5,15.0,651.0,1052.62,828.89
2016,1,16,13,45,924.5,84.5,5.75,15.0,633.5,1032.85,817.45
2016,1,16,14,0,918.0,84.0,6.0,15.0,616.0,1009.96,803.66
2016,1,16,14,15,907.5,83.0,6.15,14.5,590.0,979.65,785.19
2016,1,16,14,30,897.0,82.0,6.3,14.0,564.0,946.71,764.56
2016,1,16,14,45,484.5,146.5,6.5,14.0,405.0,630.35,522.74
2016,1,16,15,0,72.0,211.0,6.7,14.0,246.0,270.38,222.79
2016,1,16,15,15,38.5,179.0,6.85,13.0,197.5,204.91,169.05
2016,1,16,15,30,5.0,147.0,7.0,12.0,149.0,129.12,104.95
2016,1,16,15,45,2.5,130.5,7.2,11.5,131.5,112.51,91.21
2016,1,16,16,0,0.0,114.0,7.4,11.0,114.0,96.24,77.53
2016,1,16,16,15,281.0,95.5,7.35,10.0,168.5,320.33,275.65
2016,1,16,16,30,562.0,77.0,7.3,9.0,223.0,465.66,400.5
2016,1,16,16,45,475.5,68.5,7.25,8.5,174.0,376.5,321.64
2016,1,16,17,0,389.0,60.0,7.2,8.0,125.0,295.05,247.99
2016,1,16,17,15,281.0,44.5,6.9,7.0,83.0,207.01,167.48
2016,1,16,17,30,173.0,29.0,6.6,6.0,41.0,125.42,74.7
2016,1,16,17,45,86.5,14.5,6.3,5.5,20.5,42.72,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.5,13.5,0.7,1.5,32.0,90.6,0.0
2016,1,17,8,0,421.0,27.0,0.7,2.0,64.0,233.99,176.05
2016,1,17,8,15,522.0,35.0,0.85,2.5,111.5,316.54,260.62
2016,1,17,8,30,623.0,43.0,1.0,3.0,159.0,408.76,343.07
2016,1,17,8,45,680.5,48.5,1.2,4.0,208.5,481.86,406.69
2016,1,17,9,0,738.0,54.0,1.4,5.0,258.0,559.15,470.98
2016,1,17,9,15,775.0,58.0,1.5,5.5,306.0,624.41,523.41
2016,1,17,9,30,812.0,62.0,1.6,6.0,354.0,691.13,573.24
2016,1,17,9,45,833.0,66.0,1.7,7.0,397.0,746.59,611.99
2016,1,17,10,0,854.0,70.0,1.8,8.0,440.0,801.48,649.32
2016,1,17,10,15,871.5,72.0,1.9,8.5,478.0,850.01,682.35
2016,1,17,10,30,889.0,74.0,2.0,9.0,516.0,887.4,706.97
2016,1,17,10,45,897.0,77.5,2.1,9.5,546.5,925.36,731.87
2016,1,17,11,0,905.0,81.0,2.2,10.0,577.0,960.83,754.8
2016,1,17,11,15,913.0,82.5,2.25,10.0,601.0,991.17,774.91
2016,1,17,11,30,921.0,84.0,2.3,10.0,625.0,1018.68,793.14
2016,1,17,11,45,922.5,86.0,2.35,10.5,640.0,1037.33,803.92
2016,1,17,12,0,924.0,88.0,2.4,11.0,655.0,1052.68,812.65
2016,1,17,12,15,925.5,88.5,2.45,11.0,662.5,1062.83,819.52
2016,1,17,12,30,927.0,89.0,2.5,11.0,670.0,1069.57,824.32
2016,1,17,12,45,924.0,90.0,2.55,11.5,668.5,1068.85,822.77
2016,1,17,13,0,921.0,91.0,2.6,12.0,667.0,1064.68,819.16
2016,1,17,13,15,917.5,90.5,2.7,12.0,657.5,1054.78,813.92
2016,1,17,13,30,914.0,90.0,2.8,12.0,648.0,1041.54,806.56
2016,1,17,13,45,906.0,89.5,2.9,12.0,630.0,1020.57,793.96
2016,1,17,14,0,898.0,89.0,3.0,12.0,612.0,996.58,779.32
2016,1,17,14,15,888.0,87.5,3.05,12.0,586.5,978.08,768.09
2016,1,17,14,30,878.0,86.0,3.1,12.0,561.0,944.93,746.47
2016,1,17,14,45,859.5,85.0,3.15,12.0,527.5,902.24,717.95
2016,1,17,15,0,841.0,84.0,3.2,12.0,494.0,857.75,687.84
2016,1,17,15,15,701.5,103.0,3.05,11.5,427.0,739.09,601.91
2016,1,17,15,30,562.0,122.0,2.9,11.0,360.0,620.33,512.91
2016,1,17,15,45,530.0,116.0,2.75,11.0,321.5,558.08,464.79
2016,1,17,16,0,498.0,110.0,2.6,11.0,283.0,505.25,422.48
2016,1,17,16,15,473.0,97.0,2.25,10.0,242.0,450.74,378.84
2016,1,17,16,30,448.0,84.0,1.9,9.0,201.0,397.64,334.82
2016,1,17,16,45,399.5,70.5,1.6,8.5,159.0,332.19,278.44
2016,1,17,17,0,351.0,57.0,1.3,8.0,117.0,271.24,224.17
2016,1,17,17,15,272.5,41.5,1.3,7.5,78.5,198.65,158.9
2016,1,17,17,30,194.0,26.0,1.3,7.0,40.0,130.49,81.62
2016,1,17,17,45,97.0,13.0,1.35,7.0,20.0,45.34,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,169.5,15.5,2.2,2.0,30.5,94.44,0.0
2016,1,18,8,0,339.0,31.0,2.5,3.0,61.0,207.13,156.88
2016,1,18,8,15,444.0,41.0,2.45,3.5,107.5,288.47,239.41
2016,1,18,8,30,549.0,51.0,2.4,4.0,154.0,380.67,322.53
2016,1,18,8,45,612.0,58.0,2.4,5.0,203.5,454.86,387.38
2016,1,18,9,0,675.0,65.0,2.4,6.0,253.0,534.1,453.43
2016,1,18,9,15,716.0,70.0,2.35,6.5,301.0,600.47,506.94
2016,1,18,9,30,757.0,75.0,2.3,7.0,349.0,664.52,555.71
2016,1,18,9,45,785.5,79.0,2.3,7.5,393.0,723.85,598.58
2016,1,18,10,0,814.0,83.0,2.3,8.0,437.0,783.23,640.26
2016,1,18,10,15,834.0,86.0,2.2,8.5,476.0,833.97,673.66
2016,1,18,10,30,854.0,89.0,2.1,9.0,515.0,883.49,705.29
2016,1,18,10,45,869.0,90.5,2.05,9.5,547.0,925.17,731.11
2016,1,18,11,0,884.0,92.0,2.0,10.0,579.0,964.74,755.06
2016,1,18,11,15,894.0,93.5,1.95,10.5,604.0,997.18,773.74
2016,1,18,11,30,904.0,95.0,1.9,11.0,629.0,1026.86,790.39
2016,1,18,11,45,915.5,94.0,1.85,11.5,646.5,1039.37,795.42
2016,1,18,12,0,927.0,93.0,1.8,12.0,664.0,1061.18,806.93
2016,1,18,12,15,930.0,93.5,1.7,12.0,672.5,1072.97,812.36
2016,1,18,12,30,933.0,94.0,1.6,12.0,681.0,1081.34,815.71
2016,1,18,12,45,934.5,93.0,1.55,12.5,680.5,1082.9,814.16
2016,1,18,13,0,936.0,92.0,1.5,13.0,680.0,1080.96,810.59
2016,1,18,13,15,933.0,91.5,1.35,13.0,671.0,1071.54,801.98
2016,1,18,13,30,930.0,91.0,1.2,13.0,662.0,1058.7,791.32
2016,1,18,13,45,924.5,90.0,1.1,13.5,644.5,1039.45,776.24
2016,1,18,14,0,919.0,89.0,1.0,14.0,627.0,1017.02,759.36
2016,1,18,14,15,909.0,87.5,0.9,14.0,601.0,986.65,738.87
2016,1,18,14,30,899.0,86.0,0.8,14.0,575.0,964.5,723.93
2016,1,18,14,45,888.0,82.5,0.75,14.0,542.5,924.95,698.48
2016,1,18,15,0,877.0,79.0,0.7,14.0,510.0,883.13,671.6
2016,1,18,15,15,857.0,76.5,0.7,14.0,470.0,832.95,639.7
2016,1,18,15,30,837.0,74.0,0.7,14.0,430.0,781.58,606.45
2016,1,18,15,45,808.0,71.0,0.75,14.0,385.0,721.88,567.21
2016,1,18,16,0,779.0,68.0,0.8,14.0,340.0,662.29,526.77
2016,1,18,16,15,737.0,63.0,0.8,13.0,291.5,592.18,477.13
2016,1,18,16,30,695.0,58.0,0.8,12.0,243.0,524.1,425.73
2016,1,18,16,45,628.5,51.5,0.85,11.0,193.0,447.22,364.79
2016,1,18,17,0,562.0,45.0,0.9,10.0,143.0,371.88,301.78
2016,1,18,17,15,449.0,35.5,1.0,9.5,97.0,277.49,219.81
2016,1,18,17,30,336.0,26.0,1.1,9.0,51.0,192.08,125.62
2016,1,18,17,45,168.0,13.0,1.25,8.5,25.5,71.01,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,125.5,17.5,3.3,6.5,29.0,78.26,0.0
2016,1,19,8,0,251.0,35.0,3.4,7.0,58.0,172.5,129.09
2016,1,19,8,15,354.5,48.0,3.5,7.0,102.5,249.85,205.47
2016,1,19,8,30,458.0,61.0,3.6,7.0,147.0,339.83,286.62
2016,1,19,8,45,523.0,70.0,3.75,7.5,195.0,413.56,351.96
2016,1,19,9,0,588.0,79.0,3.9,8.0,243.0,492.43,419.4
2016,1,19,9,15,632.0,85.5,4.1,8.5,290.0,559.18,474.97
2016,1,19,9,30,676.0,92.0,4.3,9.0,337.0,628.27,530.87
2016,1,19,9,45,711.0,95.5,4.55,10.0,381.0,689.05,577.0
2016,1,19,10,0,746.0,99.0,4.8,11.0,425.0,750.55,622.2
2016,1,19,10,15,494.5,160.0,5.15,11.5,384.0,625.22,520.92
2016,1,19,10,30,243.0,221.0,5.5,12.0,343.0,470.45,391.16
2016,1,19,10,45,325.0,220.5,5.9,13.0,394.0,551.12,456.77
2016,1,19,11,0,407.0,220.0,6.3,14.0,445.0,635.65,523.47
2016,1,19,11,15,626.5,165.5,6.35,14.5,528.5,827.72,673.49
2016,1,19,11,30,846.0,111.0,6.4,15.0,612.0,988.07,790.43
2016,1,19,11,45,642.5,179.5,6.5,16.0,566.0,883.38,708.89
2016,1,19,12,0,439.0,248.0,6.6,17.0,520.0,752.64,604.1
2016,1,19,12,15,389.5,264.5,6.5,17.0,508.0,702.37,564.87
2016,1,19,12,30,340.0,281.0,6.4,17.0,496.0,672.98,540.6
2016,1,19,12,45,371.0,273.0,6.35,17.0,507.5,695.89,558.94
2016,1,19,13,0,402.0,265.0,6.3,17.0,519.0,717.36,576.02
2016,1,19,13,15,394.5,263.0,6.2,17.0,509.0,704.93,566.26
2016,1,19,13,30,387.0,261.0,6.1,17.0,499.0,691.15,555.7
2016,1,19,13,45,535.0,206.0,6.0,17.5,526.0,794.39,636.57
2016,1,19,14,0,683.0,151.0,5.9,18.0,553.0,878.09,698.54
2016,1,19,14,15,424.0,202.5,5.8,18.0,449.0,662.41,533.42
2016,1,19,14,30,165.0,254.0,5.7,18.0,345.0,426.35,344.59
2016,1,19,14,45,190.0,237.0,5.6,18.0,336.0,425.7,346.05
2016,1,19,15,0,215.0,220.0,5.5,18.0,327.0,423.22,345.42
2016,1,19,15,15,462.0,162.0,5.15,17.5,367.5,595.38,487.07
2016,1,19,15,30,709.0,104.0,4.8,17.0,408.0,718.95,585.06
2016,1,19,15,45,674.5,99.0,4.45,17.0,364.0,657.25,536.92
2016,1,19,16,0,640.0,94.0,4.1,17.0,320.0,596.43,488.87
2016,1,19,16,15,593.5,87.0,3.6,16.5,273.5,526.67,433.31
2016,1,19,16,30,547.0,80.0,3.1,16.0,227.0,459.59,378.34
2016,1,19,16,45,484.0,69.5,2.7,15.5,180.0,382.81,314.06
2016,1,19,17,0,421.0,59.0,2.3,15.0,133.0,311.24,252.14
2016,1,19,17,15,314.5,45.0,2.15,14.5,90.0,222.14,174.72
2016,1,19,17,30,208.0,31.0,2.0,14.0,47.0,144.57,95.88
2016,1,19,17,45,104.0,15.5,1.95,13.5,23.5,49.8,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,18.0,2.65,3.5,29.0,76.44,0.0
2016,1,20,8,0,239.0,36.0,2.7,4.0,58.0,167.75,127.28
2016,1,20,8,15,341.0,49.5,2.6,4.5,102.5,243.47,201.65
2016,1,20,8,30,443.0,63.0,2.5,5.0,147.0,332.39,281.37
2016,1,20,8,45,514.5,71.5,2.45,5.5,196.0,408.84,348.53
2016,1,20,9,0,586.0,80.0,2.4,6.0,245.0,490.95,417.83
2016,1,20,9,15,630.0,86.5,2.25,6.5,292.0,557.64,471.56
2016,1,20,9,30,674.0,93.0,2.1,7.0,339.0,626.66,524.82
2016,1,20,9,45,709.5,96.5,1.95,8.0,383.0,687.8,567.94
2016,1,20,10,0,745.0,100.0,1.8,9.0,427.0,749.71,609.22
2016,1,20,10,15,407.0,159.5,1.55,9.5,340.5,549.86,450.44
2016,1,20,10,30,69.0,219.0,1.3,10.0,254.0,274.96,224.85
2016,1,20,10,45,68.0,234.0,1.05,10.5,270.5,291.16,237.87
2016,1,20,11,0,67.0,249.0,0.8,11.0,287.0,307.43,249.07
2016,1,20,11,15,41.5,233.0,0.8,11.5,257.0,264.0,212.98
2016,1,20,11,30,16.0,217.0,0.8,12.0,227.0,200.73,161.07
2016,1,20,11,45,28.5,240.5,0.8,12.5,258.5,258.83,207.69
2016,1,20,12,0,41.0,264.0,0.8,13.0,290.0,297.86,237.82
2016,1,20,12,15,39.5,265.5,1.2,13.5,290.5,297.83,237.83
2016,1,20,12,30,38.0,267.0,1.6,14.0,291.0,297.88,237.98
2016,1,20,12,45,35.5,263.5,2.0,14.5,286.5,291.26,232.76
2016,1,20,13,0,33.0,260.0,2.4,15.0,282.0,284.76,227.57
2016,1,20,13,15,46.5,268.0,2.6,15.0,298.0,307.84,246.63
2016,1,20,13,30,60.0,276.0,2.8,15.0,314.0,330.99,265.63
2016,1,20,13,45,78.0,275.5,3.05,15.0,322.5,348.54,280.54
2016,1,20,14,0,96.0,275.0,3.3,15.0,331.0,365.66,295.18
2016,1,20,14,15,199.5,258.0,3.35,15.0,369.5,466.05,377.51
2016,1,20,14,30,303.0,241.0,3.4,15.0,408.0,560.41,453.11
2016,1,20,14,45,521.0,179.5,3.45,15.0,446.5,700.11,564.7
2016,1,20,15,0,739.0,118.0,3.5,15.0,485.0,814.15,651.31
2016,1,20,15,15,715.0,114.0,3.35,14.5,446.5,762.95,614.47
2016,1,20,15,30,691.0,110.0,3.2,14.0,408.0,711.16,577.85
2016,1,20,15,45,648.5,106.5,3.1,14.0,363.5,645.5,528.83
2016,1,20,16,0,606.0,103.0,3.0,14.0,319.0,581.2,478.81
2016,1,20,16,15,558.0,95.0,2.7,13.5,272.5,510.63,422.8
2016,1,20,16,30,510.0,87.0,2.4,13.0,226.0,442.87,367.42
2016,1,20,16,45,436.0,76.5,2.15,13.0,178.5,359.56,297.22
2016,1,20,17,0,362.0,66.0,1.9,13.0,131.0,286.88,233.99
2016,1,20,17,15,262.5,49.5,1.75,12.5,88.5,202.85,160.78
2016,1,20,17,30,163.0,33.0,1.6,12.0,46.0,129.14,88.4
2016,1,20,17,45,81.5,16.5,1.45,11.5,23.0,42.44,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,162.0,16.0,3.75,10.5,31.0,91.31,0.0
2016,1,21,8,0,324.0,32.0,4.1,11.0,62.0,198.78,148.18
2016,1,21,8,15,428.5,42.0,4.45,11.0,108.0,278.68,226.46
2016,1,21,8,30,533.0,52.0,4.8,11.0,154.0,369.37,308.11
2016,1,21,8,45,605.0,58.0,5.15,11.5,205.0,446.74,376.61
2016,1,21,9,0,677.0,64.0,5.5,12.0,256.0,530.01,447.94
2016,1,21,9,15,718.5,69.0,5.9,12.0,304.5,596.79,504.85
2016,1,21,9,30,760.0,74.0,6.3,12.0,353.0,661.73,558.32
2016,1,21,9,45,788.5,78.0,6.7,12.5,397.5,721.26,604.4
2016,1,21,10,0,817.0,82.0,7.1,13.0,442.0,780.86,649.78
2016,1,21,10,15,836.0,85.0,7.4,13.0,481.0,831.03,688.16
2016,1,21,10,30,855.0,88.0,7.7,13.0,520.0,879.92,725.33
2016,1,21,10,45,861.5,92.5,8.0,13.0,550.5,917.68,753.78
2016,1,21,11,0,868.0,97.0,8.3,13.0,581.0,952.91,780.34
2016,1,21,11,15,536.5,190.0,8.4,13.0,493.0,757.79,627.09
2016,1,21,11,30,205.0,283.0,8.5,13.0,405.0,504.1,416.29
2016,1,21,11,45,109.5,253.0,8.65,13.0,318.5,376.53,310.55
2016,1,21,12,0,14.0,223.0,8.8,13.0,232.0,203.59,165.08
2016,1,21,12,15,215.0,244.0,8.75,13.0,381.5,499.89,414.13
2016,1,21,12,30,416.0,265.0,8.7,13.0,531.0,730.86,601.81
2016,1,21,12,45,657.5,183.5,8.65,13.5,603.0,922.58,753.03
2016,1,21,13,0,899.0,102.0,8.6,14.0,675.0,1067.64,860.33
2016,1,21,13,15,896.5,101.5,8.35,14.0,666.5,1058.98,852.53
2016,1,21,13,30,894.0,101.0,8.1,14.0,658.0,1046.91,842.97
2016,1,21,13,45,488.0,187.0,7.9,14.0,490.0,725.83,596.54
2016,1,21,14,0,82.0,273.0,7.7,14.0,322.0,348.97,285.42
2016,1,21,14,15,482.0,181.5,7.55,14.0,450.0,693.93,573.98
2016,1,21,14,30,882.0,90.0,7.4,14.0,578.0,953.49,775.36
2016,1,21,14,45,868.0,88.0,7.25,14.0,546.0,913.59,744.84
2016,1,21,15,0,854.0,86.0,7.1,14.0,514.0,871.6,713.9
2016,1,21,15,15,836.0,83.0,7.05,13.5,475.5,823.23,679.51
2016,1,21,15,30,818.0,80.0,7.0,13.0,437.0,773.55,643.59
2016,1,21,15,45,802.5,74.0,6.95,13.0,394.0,721.3,603.84
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,668.15,562.65
2016,1,21,16,15,748.0,63.5,6.5,12.0,302.5,600.25,508.69
2016,1,21,16,30,709.0,59.0,6.1,11.0,254.0,534.05,453.43
2016,1,21,16,45,662.0,51.0,5.75,10.5,205.0,461.72,390.35
2016,1,21,17,0,615.0,43.0,5.4,10.0,156.0,392.83,327.85
2016,1,21,17,15,506.5,34.5,5.05,9.5,108.0,298.34,242.09
2016,1,21,17,30,398.0,26.0,4.7,9.0,60.0,220.69,158.87
2016,1,21,17,45,199.0,13.0,4.35,8.5,30.0,82.09,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
