Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,182.0,19.0,1.45,11.0,39.5,100.16,41.36
2016,2,1,8,0,364.0,38.0,1.6,12.0,79.0,210.5,161.42
2016,2,1,8,15,462.5,48.0,1.75,12.5,128.0,288.42,231.75
2016,2,1,8,30,561.0,58.0,1.9,13.0,177.0,376.37,307.74
2016,2,1,8,45,628.0,63.5,2.1,14.0,229.5,451.21,370.6
2016,2,1,9,0,695.0,69.0,2.3,15.0,282.0,531.46,435.3
2016,2,1,9,15,733.5,73.5,2.6,15.5,331.5,596.65,487.19
2016,2,1,9,30,772.0,78.0,2.9,16.0,381.0,660.19,536.44
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,462.75,378.33
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,168.37,134.1
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,265.74,214.36
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,371.75,298.59
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,418.19,334.49
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,466.08,371.31
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,757.85,600.76
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,1010.86,782.72
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,1031.1,794.75
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,1047.97,805.99
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,1060.55,815.26
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,1069.67,822.32
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,1070.71,822.97
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,1068.21,821.3
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,1059.54,816.42
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,1047.42,809.26
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,1027.55,796.7
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,1004.56,781.97
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,986.84,770.36
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,953.91,747.8
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,912.33,718.94
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,868.79,688.49
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,819.07,653.41
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,768.15,617.09
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,705.0,569.84
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,647.13,525.61
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,579.94,472.49
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,514.8,419.73
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,435.84,354.66
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,362.17,292.33
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,276.79,219.47
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,200.98,152.66
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,95.13,50.65
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,117.62,55.47
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,252.44,196.84
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,328.38,267.66
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,418.68,347.2
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,492.39,411.03
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,570.12,475.64
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,636.31,530.0
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,703.78,583.11
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,762.79,627.47
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,813.32,664.71
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,863.89,699.57
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,912.94,732.66
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,954.5,759.72
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,993.53,784.63
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,1026.26,806.34
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,1055.94,825.85
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,1077.95,838.7
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,1096.46,849.19
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,1108.67,856.26
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,1117.19,860.94
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,1118.83,861.46
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,1116.7,859.62
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,1108.21,853.15
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,1096.03,844.36
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,1076.77,831.3
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,1054.08,816.05
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,1024.54,795.28
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,991.97,772.51
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,952.81,745.54
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,911.23,716.8
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,862.87,682.54
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,821.09,653.65
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,762.65,611.16
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,703.79,567.87
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,636.34,517.4
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,570.16,465.43
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,491.72,402.03
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,417.44,339.54
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,332.18,266.98
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,252.86,196.29
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,144.54,86.33
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,38.71,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,120.14,63.16
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,253.62,203.08
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,333.14,279.42
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,421.42,360.68
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,497.5,429.45
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,578.13,499.61
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,643.88,554.48
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,710.75,607.31
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,762.95,645.81
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,821.28,688.25
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,871.46,723.44
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,919.96,756.73
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,961.4,784.54
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,1000.28,810.19
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,1033.08,830.78
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,1062.74,848.96
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,1083.77,861.33
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,1101.17,871.23
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,1113.57,878.44
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,1122.21,883.14
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,1122.99,881.81
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,1119.94,878.07
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,1111.4,871.88
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,1099.13,863.29
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,1080.33,850.3
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,1058.06,835.05
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,1028.76,814.92
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,996.36,792.66
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,957.31,765.99
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,915.87,737.44
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,867.83,704.39
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,818.12,669.68
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,768.28,633.14
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,709.88,589.43
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,643.21,536.82
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,577.65,483.24
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,501.57,419.36
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,429.18,356.29
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,341.91,280.08
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,262.94,207.97
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,163.64,104.7
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,58.9,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,123.21,69.29
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,264.58,209.93
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,343.46,282.68
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,430.68,358.91
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,503.59,420.6
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,580.18,482.21
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,646.18,533.77
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,713.27,583.44
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,765.08,619.47
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,822.75,659.16
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,873.37,692.96
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,922.33,725.17
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,964.26,752.11
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,1003.67,777.17
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,1036.41,797.72
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,1066.02,816.19
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,1084.78,826.66
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,1099.68,834.8
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,1113.02,842.2
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,1122.65,847.3
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,1125.66,847.47
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,1124.85,845.42
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,1117.43,839.32
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,1106.25,831.0
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,1088.03,819.09
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,1066.21,805.05
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,1036.86,786.17
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,1004.42,765.35
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,961.23,737.27
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,916.03,707.75
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,876.31,681.71
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,825.29,647.38
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,766.83,606.85
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,707.86,565.3
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,640.46,516.16
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,574.27,465.57
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,498.06,405.57
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,425.53,345.79
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,342.53,276.18
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,264.68,207.38
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,162.99,107.36
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,58.24,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,41.07,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,140.2,83.72
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,242.16,192.96
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,318.94,264.57
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,404.94,341.43
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,475.29,402.26
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,546.18,460.96
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,611.93,514.46
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,679.09,567.33
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,736.83,609.69
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,794.09,651.66
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,844.53,686.03
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,893.49,718.64
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,934.89,745.57
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,962.76,762.53
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,995.43,783.93
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,1025.23,803.18
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,1047.14,815.41
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,1065.69,825.56
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,1078.07,833.1
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,1086.92,838.4
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,1088.61,838.99
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,1086.67,837.35
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,949.5,741.64
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,776.72,613.46
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,839.94,664.98
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,905.86,713.95
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,948.35,744.43
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,976.47,764.87
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,931.07,733.43
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,883.86,701.05
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,834.87,667.77
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,784.49,633.0
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,725.64,590.43
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,671.22,549.97
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,603.54,497.67
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,537.63,445.16
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,460.58,381.4
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,388.13,319.41
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,303.44,247.18
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,227.64,179.88
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,136.56,92.41
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,38.93,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,48.34,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,148.9,92.77
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,251.11,200.87
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,328.38,274.21
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,411.61,350.9
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,484.51,416.24
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,561.41,482.65
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,628.03,538.82
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,695.97,594.16
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,756.11,640.18
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,808.2,678.99
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,859.12,715.71
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,908.48,750.65
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,951.37,780.15
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,991.96,807.6
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,1025.03,830.51
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,1055.02,851.09
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,1078.2,865.26
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,1097.88,876.92
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,1110.84,884.85
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,1120.05,890.2
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,1122.25,890.98
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,1120.62,889.21
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,1112.63,882.72
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,1100.88,873.74
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,1082.85,860.43
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,1061.26,844.74
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,1032.89,824.28
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,1001.37,801.66
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,959.36,771.38
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,915.23,739.51
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,866.83,705.09
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,824.87,675.27
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,768.08,632.79
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,710.58,589.3
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,644.67,537.36
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,579.76,484.77
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,505.56,422.36
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,434.59,360.48
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,349.34,286.11
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,271.86,215.71
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,179.98,125.3
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,76.22,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,38.48,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,137.64,89.39
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,236.81,190.21
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,313.82,261.47
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,399.97,338.14
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,475.18,403.33
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,552.33,467.61
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,618.39,521.44
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,685.79,574.59
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,746.15,618.2
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,806.44,660.5
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,857.42,696.37
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,897.3,723.71
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,939.86,751.85
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,980.13,778.04
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,1012.66,799.18
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,1042.17,818.19
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,1063.26,831.28
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,1080.81,842.05
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,1093.48,848.64
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,1102.52,852.87
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,1105.57,853.15
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,1104.89,851.07
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,1096.06,844.29
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,1083.57,835.23
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,1066.25,821.9
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,1045.41,806.35
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,1016.02,785.7
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,983.61,763.08
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,944.76,736.0
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,903.51,707.35
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,855.61,674.39
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,814.19,645.85
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,757.22,604.33
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,699.65,561.94
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,633.57,513.27
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,568.6,463.27
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,494.09,403.96
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,423.11,344.99
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,342.04,275.93
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,266.07,208.5
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,170.27,118.89
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,67.34,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,138.43,91.87
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,268.81,214.11
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,345.16,286.13
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,429.37,362.84
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,500.32,425.75
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,574.75,489.18
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,584.91,497.12
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,582.08,493.34
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,615.54,518.76
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,644.71,539.91
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,672.0,560.47
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,705.56,585.38
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,746.45,615.22
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,794.95,650.17
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,926.93,747.75
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,1054.98,838.79
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,1075.53,851.03
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,1092.33,861.33
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,1105.83,870.35
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,1115.58,876.9
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,1119.26,878.02
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,1119.08,876.64
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,1111.09,870.86
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,1099.3,862.63
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,1082.48,851.39
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,1061.99,837.67
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,1032.8,817.47
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,1000.42,795.05
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,963.81,769.86
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,924.36,742.48
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,877.07,709.66
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,827.89,675.09
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,772.86,634.58
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,716.86,592.75
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,652.91,543.75
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,589.69,492.42
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,521.83,434.65
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,451.88,373.81
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,369.12,301.35
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,293.56,232.32
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,197.67,141.21
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,97.73,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,72.87,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,170.53,115.84
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,267.95,213.11
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,343.22,282.89
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,426.3,356.53
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,495.96,416.35
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,569.02,476.04
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,627.82,522.89
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,692.45,571.66
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,749.02,611.62
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,804.95,650.47
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,854.34,684.37
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,901.98,716.58
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,942.09,743.03
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,979.58,767.47
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,1012.34,788.05
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,1041.99,806.39
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,1059.84,816.57
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,1073.79,824.25
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,1086.09,832.11
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,1094.7,837.62
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,1097.91,837.99
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,1097.36,836.01
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,1089.01,830.09
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,1076.96,821.88
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,1058.63,809.56
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,1036.8,795.02
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,1008.85,775.92
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,977.81,754.8
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,938.62,728.43
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,897.09,700.34
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,849.48,667.59
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,800.21,633.42
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,752.22,598.87
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,695.56,557.47
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,631.21,509.65
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,567.8,460.42
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,496.1,402.9
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,427.51,345.61
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,345.47,276.69
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,270.85,211.08
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,182.81,130.07
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,97.82,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,66.06,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,165.38,114.17
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,255.78,202.1
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,330.54,270.63
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,413.19,343.54
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,483.31,403.19
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,557.02,463.11
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,621.45,513.98
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,687.03,563.84
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,737.61,599.32
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,793.94,638.43
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,844.31,671.79
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,893.09,703.37
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,933.47,727.43
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,971.35,749.4
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,1004.14,768.65
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,1033.89,785.69
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,1055.91,797.45
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,1074.44,806.96
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,1087.29,814.81
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,1096.44,820.44
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,1098.3,819.89
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,1096.39,817.12
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,1088.55,811.76
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,1077.0,804.18
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,1057.87,790.74
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,1035.3,775.23
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,1007.42,757.79
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,976.45,738.31
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,938.1,712.39
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,897.33,684.8
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,850.15,653.48
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,801.28,620.66
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,751.66,586.08
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,693.68,545.0
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,628.73,499.81
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,564.78,453.11
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,490.08,395.25
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,419.09,337.7
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,340.1,271.13
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,266.13,206.22
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,175.08,124.69
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,91.26,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,32.18,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,73.67,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,173.85,120.15
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,265.18,207.02
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,340.63,275.67
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,423.75,348.37
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,494.22,407.67
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,568.14,466.9
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,632.94,517.21
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,698.76,566.3
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,750.61,600.55
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,808.16,638.21
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,857.92,671.85
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,905.95,703.91
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,946.94,729.27
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,985.37,752.6
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,1017.58,772.54
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,1046.66,790.23
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,1065.75,799.51
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,1081.03,806.31
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,1093.4,813.06
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,1102.07,817.73
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,1102.98,816.21
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,1100.12,812.44
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,1091.28,806.21
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,1078.76,797.78
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,1058.77,784.94
