Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,45,536.0,55.0,3.7,15.0,174.0,210.77,154.64
2016,3,13,8,0,641.0,62.0,3.7,16.0,233.0,286.19,218.98
2016,3,13,8,15,695.0,68.0,3.8,17.0,292.0,351.92,275.82
2016,3,13,8,30,749.0,74.0,3.9,18.0,351.0,422.26,334.72
2016,3,13,8,45,796.0,76.0,4.0,19.0,411.0,489.81,389.63
2016,3,13,9,0,843.0,78.0,4.1,20.0,471.0,560.42,444.98
2016,3,13,9,15,866.0,81.5,4.25,20.5,524.5,620.82,491.76
2016,3,13,9,30,889.0,85.0,4.4,21.0,578.0,676.06,533.59
2016,3,13,9,45,908.0,86.5,4.6,22.0,627.0,730.4,572.84
2016,3,13,10,0,927.0,88.0,4.8,23.0,676.0,783.64,609.29
2016,3,13,10,15,938.0,90.0,4.95,23.0,717.0,829.82,641.46
2016,3,13,10,30,949.0,92.0,5.1,23.0,758.0,873.7,671.88
2016,3,13,10,45,956.5,94.0,5.25,23.5,791.5,912.11,696.97
2016,3,13,11,0,964.0,96.0,5.4,24.0,825.0,947.57,719.9
2016,3,13,11,15,969.0,97.0,5.5,24.0,850.5,976.61,739.5
2016,3,13,11,30,974.0,98.0,5.6,24.0,876.0,1002.24,756.84
2016,3,13,11,45,976.0,99.5,5.75,24.5,892.0,1022.03,769.09
2016,3,13,12,0,978.0,101.0,5.9,25.0,908.0,1038.07,778.89
2016,3,13,12,15,978.5,101.0,5.95,25.0,915.5,1047.34,785.09
2016,3,13,12,30,979.0,101.0,6.0,25.0,923.0,1052.72,788.84
2016,3,13,12,45,976.5,102.0,6.05,25.5,920.5,1052.34,787.26
2016,3,13,13,0,974.0,103.0,6.1,26.0,918.0,1048.06,783.22
2016,3,13,13,15,970.5,102.5,6.05,26.0,907.0,1037.45,775.96
2016,3,13,13,30,967.0,102.0,6.0,26.0,896.0,1023.06,766.31
2016,3,13,13,45,959.0,102.5,6.0,26.5,875.0,1001.82,750.92
2016,3,13,14,0,951.0,103.0,6.0,27.0,854.0,977.14,733.33
2016,3,13,14,15,943.0,101.5,5.85,26.5,826.0,947.14,714.23
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,914.01,692.95
2016,3,13,14,45,922.5,99.5,5.55,26.0,761.5,875.25,666.32
2016,3,13,15,0,910.0,99.0,5.4,26.0,725.0,834.04,637.93
2016,3,13,15,15,896.0,96.5,5.05,26.0,682.0,787.45,604.64
2016,3,13,15,30,882.0,94.0,4.7,26.0,639.0,739.03,569.7
2016,3,13,15,45,861.5,91.5,4.4,26.0,590.0,690.38,532.96
2016,3,13,16,0,841.0,89.0,4.1,26.0,541.0,634.51,490.83
2016,3,13,16,15,815.0,85.5,3.6,25.0,487.5,574.03,445.69
2016,3,13,16,30,789.0,82.0,3.1,24.0,434.0,514.03,399.53
2016,3,13,16,45,749.5,77.0,2.7,23.5,377.0,446.97,346.11
2016,3,13,17,0,710.0,72.0,2.3,23.0,320.0,382.85,293.5
2016,3,13,17,15,653.0,65.5,2.15,22.0,262.0,313.64,236.63
2016,3,13,17,30,596.0,59.0,2.0,21.0,204.0,249.93,182.7
2016,3,13,17,45,502.5,49.5,1.9,20.0,149.5,180.31,124.65
2016,3,13,18,0,409.0,40.0,1.8,19.0,95.0,121.39,76.19
2016,3,13,18,15,244.5,25.5,1.75,18.5,54.0,60.08,28.41
2016,3,13,18,30,80.0,11.0,1.7,18.0,13.0,13.7,0.0
2016,3,13,18,45,40.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,10.73,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,39.61,2.45
2016,3,14,7,15,367.5,30.5,3.5,15.0,77.5,91.75,53.06
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,159.61,106.88
2016,3,14,7,45,596.0,50.5,3.75,17.0,183.5,221.62,160.42
2016,3,14,8,0,676.0,58.0,3.9,18.0,241.0,292.42,221.51
2016,3,14,8,15,726.0,64.0,3.75,18.5,300.5,358.42,278.73
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,428.78,337.72
2016,3,14,8,45,808.0,74.0,3.45,20.0,417.0,492.09,388.65
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,556.97,438.61
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,617.44,483.77
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,672.87,523.74
2016,3,14,9,45,903.0,88.0,3.45,24.0,629.5,726.51,560.96
2016,3,14,10,0,919.0,91.0,3.5,25.0,678.0,778.81,595.31
2016,3,14,10,15,931.5,93.0,3.75,25.5,719.5,825.76,626.32
2016,3,14,10,30,944.0,95.0,4.0,26.0,761.0,870.54,655.56
2016,3,14,10,45,952.0,97.0,4.3,27.0,795.0,909.13,679.25
2016,3,14,11,0,960.0,99.0,4.6,28.0,829.0,944.8,700.76
2016,3,14,11,15,966.0,100.5,4.6,28.0,855.5,975.07,719.86
2016,3,14,11,30,972.0,102.0,4.6,28.0,882.0,1001.97,736.73
2016,3,14,11,45,975.5,103.0,4.6,28.5,899.0,1022.52,748.06
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,1039.37,756.97
2016,3,14,12,15,980.5,104.0,4.6,29.0,924.0,1049.52,763.13
2016,3,14,12,30,982.0,104.0,4.6,29.0,932.0,1055.8,766.95
2016,3,14,12,45,981.0,104.5,4.65,29.5,930.5,1056.27,765.86
2016,3,14,13,0,980.0,105.0,4.7,30.0,929.0,1052.83,762.61
2016,3,14,13,15,977.0,104.5,4.7,30.0,918.0,1042.59,756.25
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,1028.53,747.57
2016,3,14,13,45,967.5,103.5,4.7,30.0,886.5,1007.5,734.46
2016,3,14,14,0,961.0,103.0,4.7,30.0,866.0,982.95,719.14
2016,3,14,14,15,953.5,102.0,4.55,29.5,837.5,953.63,701.24
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,921.12,681.3
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,880.23,654.51
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,837.1,626.11
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,790.01,595.38
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,747.73,566.97
2016,3,14,15,45,862.5,95.0,3.5,28.0,596.5,691.27,526.1
2016,3,14,16,0,841.0,92.0,3.3,28.0,547.0,634.19,484.02
2016,3,14,16,15,814.5,88.5,3.05,27.0,493.0,573.43,439.87
2016,3,14,16,30,788.0,85.0,2.8,26.0,439.0,513.2,394.63
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.5,446.24,342.22
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,382.15,290.41
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,313.21,234.27
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,249.7,180.94
2016,3,14,17,45,506.5,51.0,2.25,22.0,153.0,180.29,123.44
2016,3,14,18,0,415.0,41.0,2.2,21.0,98.0,121.35,75.35
2016,3,14,18,15,255.5,26.0,2.25,20.5,56.0,60.74,28.89
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,14.31,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,72.5,10.5,3.75,15.5,14.5,10.52,0.0
2016,3,15,7,0,145.0,21.0,3.9,16.0,29.0,34.0,5.84
2016,3,15,7,15,279.5,36.5,3.9,16.5,75.0,82.85,49.63
2016,3,15,7,30,414.0,52.0,3.9,17.0,121.0,144.91,98.48
2016,3,15,7,45,511.0,60.5,3.95,18.0,178.5,206.65,150.23
2016,3,15,8,0,608.0,69.0,4.0,19.0,236.0,279.18,211.4
2016,3,15,8,15,660.0,75.5,3.9,20.0,294.0,342.71,265.5
2016,3,15,8,30,712.0,82.0,3.8,21.0,352.0,410.96,321.72
2016,3,15,8,45,753.5,85.0,3.75,22.0,409.0,474.2,372.34
2016,3,15,9,0,795.0,88.0,3.7,23.0,466.0,540.6,423.48
2016,3,15,9,15,819.5,92.0,3.7,23.5,519.0,600.01,468.53
2016,3,15,9,30,844.0,96.0,3.7,24.0,572.0,659.62,512.3
2016,3,15,9,45,864.0,98.0,3.7,25.0,620.0,713.89,549.87
2016,3,15,10,0,884.0,100.0,3.7,26.0,668.0,760.22,580.63
2016,3,15,10,15,897.0,102.5,3.75,26.5,709.0,806.65,610.52
2016,3,15,10,30,910.0,105.0,3.8,27.0,750.0,851.04,638.59
2016,3,15,10,45,919.5,106.0,3.9,28.0,784.0,888.71,660.71
2016,3,15,11,0,929.0,107.0,4.0,29.0,818.0,923.66,680.77
2016,3,15,11,15,935.0,108.5,4.05,29.0,843.5,953.07,699.47
2016,3,15,11,30,941.0,110.0,4.1,29.0,869.0,979.22,716.07
2016,3,15,11,45,936.0,115.5,4.2,29.0,883.5,995.73,726.7
2016,3,15,12,0,931.0,121.0,4.3,29.0,898.0,1008.38,734.97
2016,3,15,12,15,932.5,121.5,4.35,29.0,905.5,1018.51,741.48
2016,3,15,12,30,934.0,122.0,4.4,29.0,913.0,1024.95,745.72
2016,3,15,12,45,934.0,121.5,4.5,29.5,911.5,1025.27,744.93
2016,3,15,13,0,934.0,121.0,4.6,30.0,910.0,1021.87,741.88
2016,3,15,13,15,931.0,120.5,4.55,29.5,899.0,1011.91,736.85
2016,3,15,13,30,928.0,120.0,4.5,29.0,888.0,998.31,729.58
2016,3,15,13,45,821.0,171.0,4.5,29.0,839.5,949.33,697.72
2016,3,15,14,0,714.0,222.0,4.5,29.0,791.0,894.59,661.26
2016,3,15,14,15,810.0,167.0,4.4,29.0,792.5,899.97,666.3
2016,3,15,14,30,906.0,112.0,4.3,29.0,794.0,894.76,663.25
2016,3,15,14,45,720.0,176.5,4.2,29.0,703.0,794.29,594.34
2016,3,15,15,0,534.0,241.0,4.1,29.0,612.0,675.8,508.69
2016,3,15,15,15,585.5,207.0,3.85,28.5,591.5,660.11,500.06
2016,3,15,15,30,637.0,173.0,3.6,28.0,571.0,645.93,491.4
2016,3,15,15,45,523.0,190.5,3.35,28.0,500.5,549.63,420.03
2016,3,15,16,0,409.0,208.0,3.1,28.0,430.0,468.33,358.84
2016,3,15,16,15,568.5,146.5,2.8,27.0,422.0,480.08,369.75
2016,3,15,16,30,728.0,85.0,2.5,26.0,414.0,478.68,368.51
2016,3,15,16,45,670.0,87.5,2.25,25.5,360.0,414.29,317.58
2016,3,15,17,0,612.0,90.0,2.0,25.0,306.0,353.7,268.73
2016,3,15,17,15,559.5,80.0,2.0,24.0,251.0,288.35,215.94
2016,3,15,17,30,507.0,70.0,2.0,23.0,196.0,228.19,165.88
2016,3,15,17,45,424.5,57.5,2.0,22.0,144.0,164.23,113.22
2016,3,15,18,0,342.0,45.0,2.0,21.0,92.0,109.82,69.1
2016,3,15,18,15,171.0,29.5,2.15,20.5,53.0,51.04,25.55
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,11.02,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,13.5,10.0,7.87,0.0
2016,3,16,7,0,0.0,20.0,2.0,14.0,20.0,15.32,2.56
2016,3,16,7,15,35.0,42.0,2.15,14.5,48.0,39.75,25.55
2016,3,16,7,30,70.0,64.0,2.3,15.0,76.0,71.31,51.65
2016,3,16,7,45,92.5,87.0,2.45,15.5,109.0,102.22,77.99
2016,3,16,8,0,115.0,110.0,2.6,16.0,142.0,135.9,106.6
2016,3,16,8,15,267.5,119.0,2.9,16.5,215.5,216.61,171.93
2016,3,16,8,30,420.0,128.0,3.2,17.0,289.0,317.88,254.11
2016,3,16,8,45,594.5,111.5,3.55,18.0,377.0,420.13,335.82
2016,3,16,9,0,769.0,95.0,3.9,19.0,465.0,531.46,423.25
2016,3,16,9,15,625.5,148.0,4.1,19.5,470.0,537.97,427.66
2016,3,16,9,30,482.0,201.0,4.3,20.0,475.0,520.17,412.65
2016,3,16,9,45,670.5,154.5,4.55,21.0,569.5,637.32,502.6
2016,3,16,10,0,859.0,108.0,4.8,22.0,664.0,755.15,590.47
2016,3,16,10,15,871.5,110.0,4.7,22.0,704.0,800.53,621.19
2016,3,16,10,30,884.0,112.0,4.6,22.0,744.0,834.82,643.51
2016,3,16,10,45,893.5,114.0,4.5,22.5,777.0,872.59,666.79
2016,3,16,11,0,903.0,116.0,4.4,23.0,810.0,907.7,688.0
2016,3,16,11,15,908.5,117.5,4.2,23.5,834.5,935.93,703.9
2016,3,16,11,30,914.0,119.0,4.0,24.0,859.0,960.97,717.44
2016,3,16,11,45,914.0,121.5,3.8,24.5,874.0,978.58,725.82
2016,3,16,12,0,914.0,124.0,3.6,25.0,889.0,992.6,731.79
2016,3,16,12,15,915.0,124.5,3.4,25.0,896.5,1002.03,736.14
2016,3,16,12,30,916.0,125.0,3.2,25.0,904.0,1007.83,738.16
2016,3,16,12,45,910.5,127.5,3.05,25.0,901.0,1005.71,735.47
2016,3,16,13,0,905.0,130.0,2.9,25.0,898.0,999.97,730.59
2016,3,16,13,15,902.0,129.5,2.75,25.0,887.0,990.16,723.2
2016,3,16,13,30,899.0,129.0,2.6,25.0,876.0,976.84,713.66
2016,3,16,13,45,888.5,130.0,2.5,25.5,855.0,954.63,697.55
2016,3,16,14,0,878.0,131.0,2.4,26.0,834.0,929.32,679.63
2016,3,16,14,15,869.5,130.0,2.3,26.0,806.5,912.88,669.0
2016,3,16,14,30,861.0,129.0,2.2,26.0,779.0,880.88,648.11
2016,3,16,14,45,822.0,140.0,2.15,26.0,738.0,833.07,617.2
2016,3,16,15,0,783.0,151.0,2.1,26.0,697.0,789.29,588.33
2016,3,16,15,15,643.0,185.5,2.0,25.5,616.5,687.11,517.02
2016,3,16,15,30,503.0,220.0,1.9,25.0,536.0,585.5,444.79
2016,3,16,15,45,590.5,181.5,1.85,25.0,524.5,583.21,445.0
2016,3,16,16,0,678.0,143.0,1.8,25.0,513.0,578.53,441.88
2016,3,16,16,15,646.5,136.0,1.65,24.5,461.0,518.54,397.44
2016,3,16,16,30,615.0,129.0,1.5,24.0,409.0,459.98,353.26
2016,3,16,16,45,553.0,125.0,1.35,24.0,352.5,386.49,296.18
2016,3,16,17,0,491.0,121.0,1.2,24.0,296.0,324.68,246.91
2016,3,16,17,15,431.5,107.5,1.1,23.0,241.5,261.13,196.39
2016,3,16,17,30,372.0,94.0,1.0,22.0,187.0,203.86,149.83
2016,3,16,17,45,276.0,76.5,0.95,21.5,135.5,141.23,99.74
2016,3,16,18,0,180.0,59.0,0.9,21.0,84.0,86.61,57.07
2016,3,16,18,15,99.0,34.5,0.95,20.5,47.0,43.7,23.28
2016,3,16,18,30,18.0,10.0,1.0,20.0,10.0,8.78,0.0
2016,3,16,18,45,9.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,15.5,11.19,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,31.0,31.34,10.43
2016,3,17,7,15,208.5,44.0,1.4,18.5,75.0,75.42,46.7
2016,3,17,7,30,317.0,63.0,1.4,19.0,119.0,129.74,88.98
2016,3,17,7,45,158.5,47.5,1.45,19.5,75.5,93.06,67.05
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,24.39,14.9
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,30.54,20.09
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,36.71,25.19
2016,3,17,8,45,0.0,87.0,1.35,20.5,87.0,67.08,50.18
2016,3,17,9,0,0.0,126.0,1.3,21.0,126.0,98.66,75.62
2016,3,17,9,15,0.0,132.5,1.3,21.5,132.5,103.78,79.27
2016,3,17,9,30,0.0,139.0,1.3,22.0,139.0,108.96,82.98
2016,3,17,9,45,5.5,177.5,1.3,22.5,181.5,144.58,110.94
2016,3,17,10,0,11.0,216.0,1.3,23.0,224.0,181.21,139.11
2016,3,17,10,15,28.5,263.0,1.3,23.0,284.0,249.38,191.56
2016,3,17,10,30,46.0,310.0,1.3,23.0,344.0,308.62,236.01
2016,3,17,10,45,67.5,340.5,1.35,23.5,392.0,357.09,271.48
2016,3,17,11,0,89.0,371.0,1.4,24.0,440.0,406.97,307.39
2016,3,17,11,15,51.0,313.0,1.4,24.0,353.0,319.78,242.03
2016,3,17,11,30,13.0,255.0,1.4,24.0,266.0,217.64,164.52
2016,3,17,11,45,10.0,221.5,1.45,24.0,230.0,186.6,141.05
2016,3,17,12,0,7.0,188.0,1.5,24.0,194.0,155.91,117.4
2016,3,17,12,15,11.5,235.0,1.55,24.0,245.0,199.71,151.21
2016,3,17,12,30,16.0,282.0,1.6,24.0,296.0,244.33,185.03
2016,3,17,12,45,15.0,273.0,1.65,24.5,286.0,235.61,177.95
2016,3,17,13,0,14.0,264.0,1.7,25.0,276.0,226.86,171.07
2016,3,17,13,15,8.5,213.0,1.7,25.0,220.5,178.24,134.04
2016,3,17,13,30,3.0,162.0,1.7,25.0,165.0,130.65,97.4
2016,3,17,13,45,1.5,151.0,1.7,25.0,152.5,120.17,89.37
2016,3,17,14,0,0.0,140.0,1.7,25.0,140.0,109.78,81.32
2016,3,17,14,15,55.0,255.0,1.65,25.0,297.0,268.13,204.81
2016,3,17,14,30,110.0,370.0,1.6,25.0,454.0,422.08,319.07
2016,3,17,14,45,162.0,353.5,1.55,25.0,470.5,461.75,348.37
2016,3,17,15,0,214.0,337.0,1.5,25.0,487.0,480.13,362.86
2016,3,17,15,15,250.5,310.0,1.5,24.5,475.5,487.79,370.16
2016,3,17,15,30,287.0,283.0,1.5,24.0,464.0,476.03,363.55
2016,3,17,15,45,281.5,260.5,1.5,24.0,427.0,437.13,335.55
2016,3,17,16,0,276.0,238.0,1.5,24.0,390.0,398.07,307.07
2016,3,17,16,15,359.5,198.0,1.5,24.0,375.5,392.73,303.99
2016,3,17,16,30,443.0,158.0,1.5,24.0,361.0,389.58,301.11
2016,3,17,16,45,500.0,129.5,1.5,24.0,331.0,363.61,279.67
2016,3,17,17,0,557.0,101.0,1.5,24.0,301.0,335.75,255.17
2016,3,17,17,15,499.0,91.0,1.35,23.0,247.0,267.33,200.05
2016,3,17,17,30,441.0,81.0,1.2,22.0,193.0,210.22,152.94
2016,3,17,17,45,356.0,66.5,1.1,21.5,142.0,149.18,103.19
2016,3,17,18,0,271.0,52.0,1.0,21.0,91.0,98.15,62.58
2016,3,17,18,15,135.5,33.0,1.05,20.5,52.5,45.47,23.55
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,11.02,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,11.78,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,32.29,12.7
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,75.94,47.72
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,129.48,89.46
2016,3,18,7,45,379.5,81.5,1.25,19.5,175.0,183.25,133.53
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,246.21,185.54
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,157.98,121.84
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,27.49,17.39
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,44.05,31.12
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,60.71,44.63
2016,3,18,9,15,10.5,147.5,1.7,21.0,153.5,122.33,94.67
2016,3,18,9,30,21.0,216.0,1.7,21.0,228.0,187.23,146.11
2016,3,18,9,45,10.5,174.5,1.75,21.5,180.5,145.35,112.03
2016,3,18,10,0,0.0,133.0,1.8,22.0,133.0,103.85,78.38
2016,3,18,10,15,0.0,127.5,1.75,22.5,127.5,99.4,74.55
2016,3,18,10,30,0.0,122.0,1.7,23.0,122.0,95.0,70.74
2016,3,18,10,45,1.0,141.0,1.65,23.5,142.5,111.26,83.33
2016,3,18,11,0,2.0,160.0,1.6,24.0,163.0,127.72,95.91
2016,3,18,11,15,3.0,163.5,1.5,24.0,167.0,131.57,98.77
2016,3,18,11,30,4.0,167.0,1.4,24.0,171.0,135.48,101.7
2016,3,18,11,45,8.5,211.5,1.3,24.5,219.0,176.68,133.26
2016,3,18,12,0,13.0,256.0,1.2,25.0,267.0,218.7,164.72
2016,3,18,12,15,430.0,205.5,1.05,25.0,574.0,633.28,474.34
2016,3,18,12,30,847.0,155.0,0.9,25.0,881.0,980.78,697.33
2016,3,18,12,45,425.5,159.0,0.8,25.5,524.0,593.48,437.07
2016,3,18,13,0,4.0,163.0,0.7,26.0,167.0,132.51,96.76
2016,3,18,13,15,421.5,158.0,0.8,26.0,511.5,583.61,438.28
2016,3,18,13,30,839.0,153.0,0.9,26.0,856.0,952.51,678.52
2016,3,18,13,45,596.5,263.0,1.0,26.0,758.0,830.69,595.85
2016,3,18,14,0,354.0,373.0,1.1,26.0,660.0,684.03,497.02
2016,3,18,14,15,333.5,365.0,1.2,26.0,628.0,648.98,475.92
2016,3,18,14,30,313.0,357.0,1.3,26.0,596.0,613.6,453.01
2016,3,18,14,45,367.5,324.0,1.4,26.0,592.0,615.02,456.91
2016,3,18,15,0,422.0,291.0,1.5,26.0,588.0,626.28,466.87
2016,3,18,15,15,572.0,219.0,1.5,26.0,596.0,653.07,488.77
2016,3,18,15,30,722.0,147.0,1.5,26.0,604.0,671.89,504.18
2016,3,18,15,45,398.5,194.5,1.55,26.0,443.5,463.97,353.32
2016,3,18,16,0,75.0,242.0,1.6,26.0,283.0,254.09,194.41
2016,3,18,16,15,37.5,145.0,1.6,25.5,165.5,141.57,108.26
2016,3,18,16,30,0.0,48.0,1.6,25.0,48.0,36.74,24.42
2016,3,18,16,45,0.0,41.5,1.65,24.5,41.5,31.72,20.51
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,26.71,16.5
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,21.71,12.46
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,16.73,8.35
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,12.15,4.46
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,7.58,0.56
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,4.16,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.79,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,13.0,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,39.42,18.37
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,82.93,53.97
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,139.24,100.26
2016,3,19,7,45,440.0,79.0,6.95,7.5,189.0,196.04,149.87
2016,3,19,8,0,525.0,91.0,7.0,8.0,245.0,266.52,212.14
2016,3,19,8,15,336.0,129.0,7.0,8.5,235.0,249.12,204.33
2016,3,19,8,30,147.0,167.0,7.0,9.0,225.0,213.08,176.86
2016,3,19,8,45,431.0,143.0,7.05,9.5,348.0,358.34,299.03
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,521.23,434.41
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,579.21,481.86
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,637.74,528.73
2016,3,19,9,45,792.0,131.0,7.0,11.5,623.5,691.78,571.06
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,742.06,609.63
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,788.3,643.94
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,832.73,675.36
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,872.95,702.87
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,910.89,728.4
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,940.35,748.87
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,966.69,767.05
2016,3,19,11,45,900.5,139.0,6.65,14.5,891.0,974.52,770.27
2016,3,19,12,0,910.0,137.0,6.6,15.0,909.0,992.72,781.22
2016,3,19,12,15,912.0,137.0,6.5,15.0,917.0,1002.34,787.19
2016,3,19,12,30,914.0,137.0,6.4,15.0,925.0,1008.37,790.72
2016,3,19,12,45,918.5,134.5,6.35,15.5,924.5,1010.79,790.59
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,1009.53,787.98
2016,3,19,13,15,920.5,131.0,6.2,16.0,913.5,999.41,780.43
2016,3,19,13,30,918.0,130.0,6.1,16.0,903.0,985.7,770.49
2016,3,19,13,45,917.0,127.0,6.1,16.0,884.5,967.92,758.37
2016,3,19,14,0,916.0,124.0,6.1,16.0,866.0,946.61,743.81
2016,3,19,14,15,908.5,122.5,6.05,16.0,838.0,917.65,723.5
2016,3,19,14,30,901.0,121.0,6.0,16.0,810.0,885.67,701.04
2016,3,19,14,45,895.0,116.5,5.95,16.0,775.0,849.18,675.23
2016,3,19,15,0,889.0,112.0,5.9,16.0,740.0,809.89,647.28
2016,3,19,15,15,875.0,109.5,5.8,15.5,697.0,771.51,620.56
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,723.01,584.43
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,669.37,542.74
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,614.75,499.38
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,554.65,451.25
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,495.08,402.22
2016,3,19,16,45,740.0,84.5,5.15,14.0,392.0,430.65,347.28
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,368.21,292.69
2016,3,19,17,15,649.0,72.0,4.6,13.0,276.5,300.63,233.84
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,238.34,178.55
2016,3,19,17,45,506.0,55.0,3.8,11.5,162.5,171.68,120.65
2016,3,19,18,0,418.0,45.0,3.4,11.0,107.0,115.09,73.09
2016,3,19,18,15,270.0,30.0,3.25,10.5,63.0,58.65,30.49
2016,3,19,18,30,122.0,15.0,3.1,10.0,19.0,17.8,0.0
2016,3,19,18,45,61.0,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,13.1,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,49.05,22.36
2016,3,20,7,15,390.5,39.0,3.55,6.0,98.0,97.32,60.09
2016,3,20,7,30,512.0,52.0,3.6,7.0,149.0,160.12,111.37
2016,3,20,7,45,582.0,61.0,3.65,8.0,206.5,219.99,164.4
2016,3,20,8,0,652.0,70.0,3.7,9.0,264.0,287.45,224.19
2016,3,20,8,15,699.0,76.0,3.75,9.5,323.0,350.49,280.5
2016,3,20,8,30,746.0,82.0,3.8,10.0,382.0,417.55,338.76
2016,3,20,8,45,777.5,87.5,3.9,10.5,438.5,480.09,391.95
2016,3,20,9,0,809.0,93.0,4.0,11.0,495.0,544.18,444.73
2016,3,20,9,15,832.5,96.5,3.95,11.5,548.5,602.78,491.32
2016,3,20,9,30,856.0,100.0,3.9,12.0,602.0,661.39,536.42
2016,3,20,9,45,873.5,103.5,3.9,12.5,650.0,715.59,576.96
2016,3,20,10,0,891.0,107.0,3.9,13.0,698.0,768.62,615.54
2016,3,20,10,15,903.5,109.0,3.95,13.0,739.5,806.93,642.94
2016,3,20,10,30,916.0,111.0,4.0,13.0,781.0,850.18,673.16
2016,3,20,10,45,926.0,113.0,4.05,13.5,815.0,888.99,698.64
2016,3,20,11,0,936.0,115.0,4.1,14.0,849.0,925.06,721.95
2016,3,20,11,15,942.0,116.0,4.15,14.0,874.5,953.69,741.27
2016,3,20,11,30,948.0,117.0,4.2,14.0,900.0,979.01,758.35
2016,3,20,11,45,953.5,117.0,4.3,14.5,917.0,999.48,771.03
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,1016.38,781.58
2016,3,20,12,15,961.0,117.0,4.45,15.0,942.0,1026.33,788.49
2016,3,20,12,30,963.0,117.0,4.5,15.0,950.0,1032.49,792.98
2016,3,20,12,45,964.0,116.0,4.6,15.5,948.5,1032.92,792.64
2016,3,20,13,0,965.0,115.0,4.7,16.0,947.0,1029.5,789.81
2016,3,20,13,15,963.0,114.5,4.7,16.0,936.5,1019.93,783.49
2016,3,20,13,30,961.0,114.0,4.7,16.0,926.0,1006.58,774.74
2016,3,20,13,45,958.5,112.0,4.7,16.0,906.5,987.62,762.2
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,965.02,747.23
2016,3,20,14,15,949.0,108.5,4.7,16.0,858.5,935.51,727.43
2016,3,20,14,30,942.0,107.0,4.7,16.0,830.0,902.81,705.38
2016,3,20,14,45,935.0,104.0,4.7,16.0,794.5,865.63,680.03
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,825.6,652.49
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,779.54,620.93
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,731.51,585.96
2016,3,20,15,45,887.5,92.5,4.45,15.0,623.0,678.37,545.25
2016,3,20,16,0,873.0,88.0,4.4,15.0,574.0,628.18,505.74
2016,3,20,16,15,848.5,84.5,4.2,14.5,519.5,567.4,457.45
2016,3,20,16,30,824.0,81.0,4.0,14.0,465.0,506.94,408.18
2016,3,20,16,45,793.5,75.5,3.8,14.0,407.0,442.46,353.65
2016,3,20,17,0,763.0,70.0,3.6,14.0,349.0,379.65,298.99
2016,3,20,17,15,711.5,64.0,3.1,13.0,290.0,311.32,239.62
2016,3,20,17,30,660.0,58.0,2.6,12.0,231.0,247.26,182.78
2016,3,20,17,45,579.5,49.5,2.1,11.0,173.5,180.21,124.5
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,122.25,75.63
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,62.62,31.26
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,20.42,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,13.96,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,55.38,25.73
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.5,105.49,64.12
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,170.12,117.12
2016,3,21,7,45,654.0,55.0,2.7,7.0,221.5,232.5,172.7
2016,3,21,8,0,723.0,62.0,2.9,8.0,281.0,301.63,234.34
2016,3,21,8,15,766.5,67.5,3.05,8.5,341.0,366.56,292.65
2016,3,21,8,30,810.0,73.0,3.2,9.0,401.0,435.01,352.38
2016,3,21,8,45,839.5,76.5,3.4,10.0,459.0,497.76,405.32
2016,3,21,9,0,869.0,80.0,3.6,11.0,517.0,561.72,457.37
2016,3,21,9,15,890.0,83.5,3.55,11.5,570.5,617.64,501.76
2016,3,21,9,30,911.0,87.0,3.5,12.0,624.0,676.33,546.69
2016,3,21,9,45,926.0,89.5,3.45,13.0,672.0,729.24,584.77
2016,3,21,10,0,941.0,92.0,3.4,14.0,720.0,780.62,620.33
2016,3,21,10,15,952.0,94.0,3.4,14.5,761.5,826.64,650.77
2016,3,21,10,30,963.0,96.0,3.4,15.0,803.0,870.29,679.08
2016,3,21,10,45,970.5,97.5,3.4,15.5,836.5,907.93,702.82
2016,3,21,11,0,978.0,99.0,3.4,16.0,870.0,942.53,724.23
2016,3,21,11,15,983.0,100.0,3.35,16.0,895.5,971.21,742.46
2016,3,21,11,30,988.0,101.0,3.3,16.0,921.0,996.4,758.28
2016,3,21,11,45,991.0,102.0,3.3,16.5,937.5,1016.14,769.39
2016,3,21,12,0,994.0,103.0,3.3,17.0,954.0,1032.09,778.02
2016,3,21,12,15,995.0,103.5,3.3,17.0,961.0,1041.81,784.08
2016,3,21,12,30,996.0,104.0,3.3,17.0,968.0,1047.6,787.69
2016,3,21,12,45,995.0,104.0,3.3,17.5,966.0,1047.05,785.77
2016,3,21,13,0,994.0,104.0,3.3,18.0,964.0,1042.54,781.41
2016,3,21,13,15,991.5,103.5,3.35,18.0,952.5,1032.2,775.24
2016,3,21,13,30,989.0,103.0,3.4,18.0,941.0,1017.99,766.63
2016,3,21,13,45,984.0,102.0,3.45,18.5,920.5,997.23,752.28
2016,3,21,14,0,979.0,101.0,3.5,19.0,900.0,972.84,735.6
2016,3,21,14,15,972.5,100.0,3.55,19.0,871.5,943.66,717.08
2016,3,21,14,30,966.0,99.0,3.6,19.0,843.0,911.2,696.25
2016,3,21,14,45,946.0,102.0,3.65,19.0,803.5,868.79,668.34
2016,3,21,15,0,926.0,105.0,3.7,19.0,764.0,824.3,638.74
2016,3,21,15,15,912.5,102.5,3.7,18.5,720.0,777.45,608.0
2016,3,21,15,30,899.0,100.0,3.7,18.0,676.0,728.69,573.55
2016,3,21,15,45,882.0,96.5,3.75,18.0,626.5,680.24,537.39
2016,3,21,16,0,865.0,93.0,3.8,18.0,577.0,624.71,495.07
2016,3,21,16,15,839.5,89.5,3.65,17.5,522.0,563.77,447.79
2016,3,21,16,30,814.0,86.0,3.5,17.0,467.0,503.26,399.38
2016,3,21,16,45,780.0,80.5,3.4,17.0,408.5,437.8,345.06
2016,3,21,17,0,746.0,75.0,3.3,17.0,350.0,374.4,290.89
2016,3,21,17,15,693.5,68.5,3.0,16.0,290.5,305.94,232.47
2016,3,21,17,30,641.0,62.0,2.7,15.0,231.0,242.76,177.31
2016,3,21,17,45,557.0,53.0,2.45,14.0,174.0,175.86,120.26
2016,3,21,18,0,473.0,44.0,2.2,13.0,117.0,118.49,72.87
2016,3,21,18,15,322.5,30.0,2.35,12.5,70.5,60.53,30.49
2016,3,21,18,30,172.0,16.0,2.5,12.0,24.0,19.74,0.0
2016,3,21,18,45,86.0,8.0,2.65,11.5,12.0,6.29,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,16.0,4.9,7.5,26.5,14.76,0.0
2016,3,22,7,0,248.0,32.0,5.2,8.0,53.0,49.64,24.89
2016,3,22,7,15,365.0,46.0,5.5,9.0,104.0,97.96,61.4
2016,3,22,7,30,482.0,60.0,5.8,10.0,155.0,158.83,110.53
2016,3,22,7,45,563.5,67.5,6.15,11.0,214.0,218.48,162.38
2016,3,22,8,0,645.0,75.0,6.5,12.0,273.0,286.96,222.5
2016,3,22,8,15,690.5,81.5,6.7,13.0,331.5,349.39,277.97
2016,3,22,8,30,736.0,88.0,6.9,14.0,390.0,415.71,335.4
2016,3,22,8,45,769.5,92.0,7.15,15.0,446.5,476.99,387.42
2016,3,22,9,0,803.0,96.0,7.4,16.0,503.0,540.13,439.42
2016,3,22,9,15,825.5,100.0,7.4,16.5,555.5,598.17,486.42
2016,3,22,9,30,848.0,104.0,7.4,17.0,608.0,656.13,532.08
2016,3,22,9,45,864.5,107.0,7.4,18.0,655.0,708.63,571.27
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,759.88,608.39
2016,3,22,10,15,892.5,112.0,7.4,19.5,742.0,796.84,634.55
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,838.71,663.12
2016,3,22,10,45,913.0,115.5,7.4,20.5,815.0,875.65,687.74
2016,3,22,11,0,922.0,117.0,7.4,21.0,848.0,909.81,710.16
2016,3,22,11,15,927.5,118.5,7.35,21.0,872.5,937.95,729.32
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,962.81,746.13
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,980.21,756.39
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,993.96,764.13
2016,3,22,12,15,934.0,125.5,7.25,22.0,934.0,1003.06,769.97
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,1008.46,773.35
2016,3,22,12,45,934.5,125.5,7.15,22.5,938.5,1007.81,771.07
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,1003.45,766.36
2016,3,22,13,15,930.5,124.5,7.05,23.0,924.5,992.61,758.78
2016,3,22,13,30,927.0,124.0,7.0,23.0,913.0,978.16,748.82
2016,3,22,13,45,922.0,122.5,6.95,23.5,893.0,957.89,733.41
2016,3,22,14,0,917.0,121.0,6.9,24.0,873.0,934.22,715.77
2016,3,22,14,15,909.5,119.5,6.8,24.0,844.0,905.14,695.59
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,873.04,673.29
2016,3,22,14,45,896.0,113.5,6.65,24.0,780.0,836.43,647.95
2016,3,22,15,0,890.0,109.0,6.6,24.0,745.0,797.03,620.5
2016,3,22,15,15,875.5,106.5,6.5,23.5,701.5,750.8,588.42
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,709.01,557.79
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,654.41,516.09
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,599.2,473.08
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,539.44,426.24
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,480.3,378.6
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,415.42,324.58
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,353.19,271.54
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,287.47,215.92
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,226.98,163.8
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,162.7,109.93
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,108.69,66.53
2016,3,22,18,15,261.5,32.5,5.0,18.5,66.0,55.55,28.47
2016,3,22,18,30,123.0,17.0,5.0,18.0,22.0,17.42,0.0
2016,3,22,18,45,61.5,8.5,5.0,17.5,11.0,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,68.0,18.5,5.5,16.5,24.5,15.52,0.0
2016,3,23,7,0,136.0,37.0,5.6,17.0,49.0,42.57,22.86
2016,3,23,7,15,238.5,56.0,5.8,17.0,96.5,85.64,54.97
2016,3,23,7,30,341.0,75.0,6.0,17.0,144.0,139.45,97.32
2016,3,23,7,45,432.0,84.0,6.25,17.5,200.0,193.86,142.42
2016,3,23,8,0,523.0,93.0,6.5,18.0,256.0,262.75,200.54
2016,3,23,8,15,261.5,113.5,6.65,18.5,195.0,202.97,159.59
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,105.22,82.2
2016,3,23,8,45,90.0,180.5,7.0,20.0,226.5,194.37,154.71
