Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,15,973.5,101.0,3.25,20.0,930.0,928.38,700.16
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,951.68,715.44
2016,4,2,11,45,980.0,103.0,3.35,20.5,969.0,969.18,725.5
2016,4,2,12,0,982.0,104.0,3.4,21.0,984.0,982.92,733.14
2016,4,2,12,15,983.0,104.0,3.4,21.0,990.0,991.0,738.17
2016,4,2,12,30,984.0,104.0,3.4,21.0,996.0,995.22,740.8
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.5,994.24,740.49
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,989.38,737.76
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,977.96,730.44
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,962.77,720.74
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,942.13,706.1
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,917.92,689.18
2016,4,2,14,15,960.5,101.0,3.45,22.0,893.5,888.63,669.9
2016,4,2,14,30,954.0,100.0,3.4,22.0,864.0,856.15,648.42
2016,4,2,14,45,938.5,101.0,3.4,22.0,825.5,815.73,621.63
2016,4,2,15,0,923.0,102.0,3.4,22.0,787.0,773.06,592.58
2016,4,2,15,15,910.5,100.0,3.35,21.5,743.0,727.64,560.86
2016,4,2,15,30,898.0,98.0,3.3,21.0,699.0,680.29,526.93
2016,4,2,15,45,882.0,94.5,3.25,21.0,649.5,627.77,487.32
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,577.23,448.11
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.0,518.54,402.15
2016,4,2,16,30,820.0,84.0,2.8,20.0,490.0,460.09,355.02
2016,4,2,16,45,788.0,79.5,2.6,20.0,432.0,397.69,302.94
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,337.17,251.2
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,273.23,197.0
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,212.09,144.8
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,150.76,94.7
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,97.72,54.67
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,47.42,23.74
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,18.9,7.19
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,9.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,9.44,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,21.31,11.73
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,61.91,32.47
2016,4,3,7,15,530.5,49.0,2.4,12.5,158.0,110.19,64.92
2016,4,3,7,30,620.0,58.0,2.4,13.0,214.0,168.86,111.05
2016,4,3,7,45,675.5,64.5,2.45,14.0,274.0,227.13,160.85
2016,4,3,8,0,731.0,71.0,2.5,15.0,334.0,292.39,217.04
2016,4,3,8,15,768.0,76.0,2.5,16.0,393.0,353.33,269.5
2016,4,3,8,30,805.0,81.0,2.5,17.0,452.0,416.96,322.61
2016,4,3,8,45,831.5,84.5,2.5,18.5,508.5,476.6,370.28
2016,4,3,9,0,858.0,88.0,2.5,20.0,565.0,537.05,416.54
2016,4,3,9,15,877.0,91.0,2.4,20.5,617.5,590.08,456.83
2016,4,3,9,30,896.0,94.0,2.3,21.0,670.0,644.93,496.89
2016,4,3,9,45,910.0,96.5,2.2,21.5,716.5,695.12,532.16
2016,4,3,10,0,924.0,99.0,2.1,22.0,763.0,743.67,565.03
2016,4,3,10,15,934.0,101.0,2.05,22.5,803.0,786.91,593.52
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,827.69,618.29
2016,4,3,10,45,951.5,104.5,2.0,23.5,875.0,863.35,639.6
2016,4,3,11,0,959.0,106.0,2.0,24.0,907.0,895.99,658.73
2016,4,3,11,15,964.0,107.0,2.05,24.0,931.0,922.87,675.77
2016,4,3,11,30,969.0,108.0,2.1,24.0,955.0,946.3,690.65
2016,4,3,11,45,971.5,109.0,2.2,24.0,970.5,963.98,702.42
2016,4,3,12,0,974.0,110.0,2.3,24.0,986.0,977.95,711.94
2016,4,3,12,15,975.0,110.5,2.35,24.0,992.0,986.34,717.5
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,990.92,720.76
2016,4,3,12,45,975.5,111.0,2.5,24.5,995.0,989.85,719.63
2016,4,3,13,0,975.0,111.0,2.6,25.0,992.0,984.94,716.17
2016,4,3,13,15,972.5,110.5,2.6,25.0,980.0,973.98,709.4
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,959.28,700.34
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,938.71,687.99
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,914.6,673.36
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,884.99,654.66
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,852.19,633.8
2016,4,3,14,45,939.0,103.0,2.7,25.0,830.0,814.03,609.2
2016,4,3,15,0,930.0,101.0,2.7,25.0,793.0,773.2,581.97
2016,4,3,15,15,917.5,99.0,2.65,24.5,749.0,727.54,550.75
2016,4,3,15,30,905.0,97.0,2.6,24.0,705.0,679.93,517.34
2016,4,3,15,45,889.0,94.0,2.6,24.0,655.0,627.62,478.87
2016,4,3,16,0,873.0,91.0,2.6,24.0,605.0,577.18,440.62
2016,4,3,16,15,850.0,87.5,2.4,23.5,550.5,518.23,395.17
2016,4,3,16,30,827.0,84.0,2.2,23.0,496.0,459.52,348.56
2016,4,3,16,45,796.0,79.5,2.05,23.0,437.5,397.27,297.49
2016,4,3,17,0,765.0,75.0,1.9,23.0,379.0,336.78,246.59
2016,4,3,17,15,718.5,69.5,1.7,21.5,319.5,273.14,193.93
2016,4,3,17,30,672.0,64.0,1.5,20.0,260.0,212.14,142.87
2016,4,3,17,45,599.0,56.0,1.3,19.0,202.0,150.68,93.3
2016,4,3,18,0,526.0,48.0,1.1,18.0,144.0,97.38,53.75
2016,4,3,18,15,398.5,36.0,1.15,17.0,94.0,46.92,23.62
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,19.77,8.21
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,17.0,11.02,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,60.5,23.29,13.63
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,62.27,33.74
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,109.5,65.3
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,167.03,110.18
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,224.63,159.21
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,287.96,213.75
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,349.27,266.74
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,411.95,319.61
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,471.23,368.49
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,531.41,416.51
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,586.7,459.31
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,637.24,497.33
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,686.55,532.34
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,734.25,564.94
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,777.08,593.96
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,817.53,619.58
2016,4,4,10,45,934.0,110.5,3.55,24.5,870.0,852.16,640.27
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,883.79,658.61
2016,4,4,11,15,946.0,113.0,3.3,25.5,925.5,910.14,673.44
2016,4,4,11,30,951.0,114.0,3.2,26.0,949.0,933.1,685.91
2016,4,4,11,45,954.0,115.0,3.1,26.5,963.5,950.83,694.85
2016,4,4,12,0,957.0,116.0,3.0,27.0,978.0,964.93,701.42
2016,4,4,12,15,958.0,116.0,2.9,27.0,984.0,972.65,705.29
2016,4,4,12,30,959.0,116.0,2.8,27.0,990.0,976.62,706.85
2016,4,4,12,45,958.0,116.0,2.7,27.5,987.0,975.04,703.56
2016,4,4,13,0,957.0,116.0,2.6,28.0,984.0,969.71,698.03
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.5,958.87,690.49
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,944.36,680.74
2016,4,4,13,45,947.0,113.5,2.35,28.0,938.0,923.18,667.28
2016,4,4,14,0,942.0,112.0,2.3,28.0,917.0,898.56,651.7
2016,4,4,14,15,935.5,111.0,2.2,28.0,888.0,869.87,633.08
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,838.06,612.44
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,800.13,588.13
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,759.63,560.98
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.0,714.29,529.59
2016,4,4,15,30,885.0,101.0,1.9,28.0,697.0,667.06,496.23
2016,4,4,15,45,868.5,97.5,1.85,28.0,647.5,614.92,458.62
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,564.77,421.36
2016,4,4,16,15,828.5,90.5,1.7,27.5,544.0,506.67,377.92
2016,4,4,16,30,805.0,87.0,1.6,27.0,490.0,448.9,333.34
2016,4,4,16,45,774.5,82.0,1.55,26.5,432.5,387.66,284.96
2016,4,4,17,0,744.0,77.0,1.5,26.0,375.0,328.18,236.47
2016,4,4,17,15,697.0,71.0,1.4,24.5,316.0,263.8,184.29
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,205.13,136.04
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,145.45,88.8
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,93.8,51.33
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,45.21,23.07
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,20.54,9.01
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,5.9,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,12.18,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,23.79,14.1
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,63.18,33.44
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,111.44,65.11
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,169.64,110.21
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,227.25,158.91
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,291.56,213.79
2016,4,5,8,15,765.5,79.0,3.2,19.0,400.5,351.67,265.28
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,414.29,317.46
2016,4,5,8,45,826.5,87.5,3.45,21.0,515.0,473.04,365.26
2016,4,5,9,0,852.0,91.0,3.6,22.0,571.0,532.49,411.99
2016,4,5,9,15,870.5,94.0,3.65,22.5,623.0,587.92,454.83
2016,4,5,9,30,889.0,97.0,3.7,23.0,675.0,638.76,493.08
2016,4,5,9,45,902.5,99.5,3.75,24.0,721.0,688.09,528.07
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,735.74,560.75
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,778.45,591.52
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,818.72,619.19
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,853.52,641.44
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,885.28,661.52
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,911.73,679.03
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,934.77,694.31
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,952.08,704.53
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,965.74,712.54
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,973.44,717.75
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,977.36,720.6
2016,4,5,12,45,966.5,112.0,4.9,27.5,993.5,975.27,718.5
2016,4,5,13,0,965.0,112.0,5.0,28.0,990.0,969.39,714.02
2016,4,5,13,15,962.5,111.5,5.05,28.0,977.5,958.42,707.34
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,943.76,698.29
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,922.9,685.13
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,898.61,669.67
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,868.86,651.2
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,836.01,630.5
2016,4,5,14,45,924.5,105.5,5.1,27.0,826.0,797.61,604.8
2016,4,5,15,0,914.0,104.0,5.1,27.0,789.0,756.71,576.01
2016,4,5,15,15,716.0,168.0,5.0,26.5,686.0,656.81,501.93
2016,4,5,15,30,518.0,232.0,4.9,26.0,583.0,550.79,422.66
2016,4,5,15,45,685.5,163.0,4.8,26.0,592.0,569.09,437.13
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,561.48,430.49
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,503.67,385.02
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,446.15,338.72
2016,4,5,16,45,773.5,82.5,4.15,25.0,434.0,384.24,287.47
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,324.42,236.81
2016,4,5,17,15,693.5,72.0,3.55,23.5,317.5,260.55,183.73
2016,4,5,17,30,647.0,66.0,3.1,22.0,259.0,202.38,135.03
2016,4,5,17,45,572.5,58.5,2.7,21.0,201.5,143.22,87.86
2016,4,5,18,0,498.0,51.0,2.3,20.0,144.0,92.37,51.12
2016,4,5,18,15,375.5,38.5,2.3,19.5,94.5,44.39,23.41
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,21.34,9.95
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,14.5,8.0,5.9,0.0
2016,4,6,6,30,31.0,15.0,2.8,15.0,16.0,11.65,0.0
2016,4,6,6,45,122.0,38.5,3.0,15.5,55.5,28.55,18.16
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,59.88,38.03
2016,4,6,7,15,292.5,80.0,3.45,16.5,145.5,101.05,66.87
2016,4,6,7,30,372.0,98.0,3.7,17.0,196.0,150.49,104.8
2016,4,6,7,45,186.0,67.0,4.0,18.0,116.0,101.67,73.02
2016,4,6,8,0,0.0,36.0,4.3,19.0,36.0,27.48,17.51
2016,4,6,8,15,172.0,109.0,4.65,19.5,190.5,156.08,120.58
2016,4,6,8,30,344.0,182.0,5.0,20.0,345.0,298.85,233.97
2016,4,6,8,45,336.0,208.5,5.4,20.5,383.0,337.99,265.99
2016,4,6,9,0,328.0,235.0,5.8,21.0,421.0,375.8,296.33
2016,4,6,9,15,572.0,177.0,5.95,21.0,536.5,495.36,391.11
2016,4,6,9,30,816.0,119.0,6.1,21.0,652.0,617.2,487.04
2016,4,6,9,45,843.5,117.0,6.25,21.5,701.0,669.08,526.52
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,714.16,560.56
2016,4,6,10,15,628.0,232.0,6.35,22.5,702.5,687.34,535.13
2016,4,6,10,30,385.0,349.0,6.3,23.0,655.0,612.33,473.8
2016,4,6,10,45,465.5,333.5,6.3,23.5,717.5,688.07,529.93
2016,4,6,11,0,546.0,318.0,6.3,24.0,780.0,754.84,578.31
2016,4,6,11,15,517.0,339.5,6.2,24.0,786.0,763.76,583.1
2016,4,6,11,30,488.0,361.0,6.1,24.0,792.0,769.18,585.53
2016,4,6,11,45,731.5,236.0,6.05,24.5,894.0,882.48,670.31
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,969.21,729.74
2016,4,6,12,15,978.0,111.5,5.9,25.0,1003.5,979.12,735.28
2016,4,6,12,30,981.0,112.0,5.8,25.0,1011.0,985.23,738.7
2016,4,6,12,45,990.0,107.0,5.75,25.5,1012.0,987.8,738.65
2016,4,6,13,0,999.0,102.0,5.7,26.0,1013.0,986.4,736.03
2016,4,6,13,15,997.0,101.5,5.6,26.0,1001.0,975.5,728.26
2016,4,6,13,30,995.0,101.0,5.5,26.0,989.0,960.76,718.04
2016,4,6,13,45,996.0,97.5,5.45,26.0,969.0,941.95,705.49
2016,4,6,14,0,997.0,94.0,5.4,26.0,949.0,919.27,690.39
2016,4,6,14,15,991.0,92.5,5.35,26.0,919.5,889.09,670.17
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,855.59,647.65
2016,4,6,14,45,960.5,97.5,5.25,26.0,848.5,812.86,618.58
2016,4,6,15,0,936.0,104.0,5.2,26.0,807.0,768.3,586.77
2016,4,6,15,15,923.5,102.0,5.05,25.5,762.5,722.49,553.92
2016,4,6,15,30,911.0,100.0,4.9,25.0,718.0,674.73,518.9
2016,4,6,15,45,900.5,94.5,4.8,25.0,668.5,623.2,479.52
2016,4,6,16,0,890.0,89.0,4.7,25.0,619.0,570.05,437.96
2016,4,6,16,15,867.5,85.5,4.4,24.5,563.5,513.4,392.95
2016,4,6,16,30,845.0,82.0,4.1,24.0,508.0,454.33,345.12
2016,4,6,16,45,819.5,76.5,3.8,23.5,450.0,392.71,294.07
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,332.26,242.65
2016,4,6,17,15,749.5,66.0,2.95,22.0,331.5,268.65,188.69
2016,4,6,17,30,705.0,61.0,2.4,21.0,271.0,209.0,138.06
2016,4,6,17,45,638.5,53.5,1.9,20.0,212.5,148.15,89.2
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,92.55,48.93
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,42.31,21.46
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,20.73,9.96
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,12.0,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,15.58,0.0
2016,4,7,6,45,118.0,38.5,2.85,14.5,57.0,28.6,18.49
2016,4,7,7,0,236.0,56.0,3.2,16.0,93.0,57.26,35.4
2016,4,7,7,15,279.0,75.5,3.25,16.5,137.0,95.24,62.69
2016,4,7,7,30,322.0,95.0,3.3,17.0,181.0,138.38,96.85
2016,4,7,7,45,353.0,111.5,3.4,18.0,226.5,181.27,132.49
2016,4,7,8,0,384.0,128.0,3.5,19.0,272.0,227.42,171.1
2016,4,7,8,15,310.5,164.0,3.65,20.0,293.0,249.91,192.59
2016,4,7,8,30,237.0,200.0,3.8,21.0,314.0,269.63,210.11
2016,4,7,8,45,552.5,146.5,4.0,22.0,451.5,396.52,307.47
2016,4,7,9,0,868.0,93.0,4.2,23.0,589.0,538.04,415.21
2016,4,7,9,15,885.5,96.0,4.2,23.5,640.5,590.35,455.42
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,644.18,495.78
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,693.96,531.03
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,742.23,564.07
2016,4,7,10,15,755.5,188.5,4.15,26.5,761.0,738.89,557.35
2016,4,7,10,30,575.0,277.0,4.1,27.0,736.0,703.21,527.84
2016,4,7,10,45,626.0,267.5,4.1,27.5,784.0,757.06,565.18
2016,4,7,11,0,677.0,258.0,4.1,28.0,832.0,809.01,600.11
2016,4,7,11,15,823.5,185.0,4.1,28.0,901.5,875.11,647.86
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,937.5,688.72
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,948.68,693.84
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,955.42,696.47
2016,4,7,12,15,730.0,258.5,4.0,29.0,925.0,912.17,665.26
2016,4,7,12,30,523.0,380.0,3.9,29.0,861.0,835.48,608.55
2016,4,7,12,45,605.0,333.5,3.85,29.0,888.5,867.08,632.11
2016,4,7,13,0,687.0,287.0,3.8,29.0,916.0,896.18,653.11
2016,4,7,13,15,710.5,268.0,3.65,29.0,911.0,893.83,651.35
2016,4,7,13,30,734.0,249.0,3.5,29.0,906.0,887.54,647.19
2016,4,7,13,45,669.5,276.0,3.4,29.0,865.0,842.56,615.6
2016,4,7,14,0,605.0,303.0,3.3,29.0,824.0,795.4,582.63
2016,4,7,14,15,534.0,313.5,3.15,29.0,762.0,731.18,537.79
2016,4,7,14,30,463.0,324.0,3.0,29.0,700.0,668.11,493.33
2016,4,7,14,45,567.0,268.5,2.9,29.0,709.5,679.85,503.72
2016,4,7,15,0,671.0,213.0,2.8,29.0,719.0,687.22,510.04
2016,4,7,15,15,583.0,228.0,2.65,28.5,649.5,608.67,454.43
2016,4,7,15,30,495.0,243.0,2.5,28.0,580.0,540.12,405.34
2016,4,7,15,45,656.0,177.0,2.4,28.0,590.0,557.33,418.35
2016,4,7,16,0,817.0,111.0,2.3,28.0,600.0,550.58,412.24
2016,4,7,16,15,792.0,107.0,2.1,27.5,545.5,493.14,368.31
2016,4,7,16,30,767.0,103.0,1.9,27.0,491.0,435.57,323.35
2016,4,7,16,45,730.0,98.0,1.75,27.0,433.0,373.84,273.77
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,314.66,225.22
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,253.03,175.7
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,196.1,129.66
2016,4,7,17,45,519.5,68.0,1.2,23.0,200.5,138.2,85.04
2016,4,7,18,0,444.0,58.0,1.1,22.0,144.0,88.88,50.59
2016,4,7,18,15,328.5,43.5,1.15,21.0,95.0,43.71,25.11
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,22.11,11.1
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,13.0,10.0,7.87,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,15.01,0.0
2016,4,8,6,45,97.0,41.0,3.6,13.5,56.5,30.22,20.11
2016,4,8,7,0,194.0,62.0,3.8,14.0,93.0,57.86,37.61
2016,4,8,7,15,248.5,82.5,4.05,15.0,139.5,94.25,63.64
2016,4,8,7,30,303.0,103.0,4.3,16.0,186.0,137.25,97.16
2016,4,8,7,45,369.0,112.0,4.55,17.0,236.0,184.35,135.04
2016,4,8,8,0,435.0,121.0,4.8,18.0,286.0,235.32,176.96
2016,4,8,8,15,475.0,134.5,5.1,18.5,341.0,287.81,221.38
2016,4,8,8,30,515.0,148.0,5.4,19.0,396.0,343.95,268.31
2016,4,8,8,45,497.5,174.0,5.7,19.5,436.0,387.94,305.33
2016,4,8,9,0,480.0,200.0,6.0,20.0,476.0,429.13,338.97
2016,4,8,9,15,480.5,219.0,5.95,20.5,516.0,471.56,372.22
2016,4,8,9,30,481.0,238.0,5.9,21.0,556.0,512.81,403.65
2016,4,8,9,45,504.0,247.5,5.85,21.5,601.0,559.09,438.4
2016,4,8,10,0,527.0,257.0,5.8,22.0,646.0,605.66,472.65
2016,4,8,10,15,526.0,276.0,5.7,22.5,680.5,643.22,499.0
2016,4,8,10,30,525.0,295.0,5.6,23.0,715.0,678.89,523.39
2016,4,8,10,45,407.0,353.5,5.5,23.5,686.5,642.87,493.15
2016,4,8,11,0,289.0,412.0,5.4,24.0,658.0,612.4,466.68
2016,4,8,11,15,227.5,433.0,5.3,24.0,630.0,574.0,436.97
2016,4,8,11,30,166.0,454.0,5.2,24.0,602.0,546.27,414.7
2016,4,8,11,45,298.0,423.5,5.1,24.5,693.5,651.3,492.79
2016,4,8,12,0,430.0,393.0,5.0,25.0,785.0,755.97,567.93
2016,4,8,12,15,460.5,391.5,4.8,25.0,813.5,785.39,587.48
2016,4,8,12,30,491.0,390.0,4.6,25.0,842.0,812.76,605.7
2016,4,8,12,45,421.5,412.0,4.45,25.5,800.0,769.27,571.99
2016,4,8,13,0,352.0,434.0,4.3,26.0,758.0,713.79,530.72
2016,4,8,13,15,377.5,414.5,4.2,26.0,757.5,714.34,532.04
2016,4,8,13,30,403.0,395.0,4.1,26.0,757.0,712.57,531.45
2016,4,8,13,45,298.5,416.0,4.0,26.0,681.0,635.75,475.12
2016,4,8,14,0,194.0,437.0,3.9,26.0,605.0,546.93,409.97
2016,4,8,14,15,128.5,406.0,3.9,26.0,515.5,461.31,347.51
2016,4,8,14,30,63.0,375.0,3.9,26.0,426.0,365.18,276.06
2016,4,8,14,45,294.0,322.0,3.9,26.0,545.5,510.4,388.57
2016,4,8,15,0,525.0,269.0,3.9,26.0,665.0,625.48,474.64
2016,4,8,15,15,412.5,287.5,3.9,25.5,588.0,543.76,414.3
2016,4,8,15,30,300.0,306.0,3.9,25.0,511.0,460.0,352.42
2016,4,8,15,45,185.0,284.0,3.95,25.0,407.5,349.73,269.21
2016,4,8,16,0,70.0,262.0,4.0,25.0,304.0,251.47,193.69
2016,4,8,16,15,372.0,193.0,3.9,24.5,385.5,357.7,276.11
2016,4,8,16,30,674.0,124.0,3.8,24.0,467.0,411.15,312.99
2016,4,8,16,45,636.5,117.5,3.75,24.0,411.5,352.73,264.69
2016,4,8,17,0,599.0,111.0,3.7,24.0,356.0,297.1,218.19
2016,4,8,17,15,548.5,101.5,3.3,23.0,299.5,238.71,170.15
2016,4,8,17,30,498.0,92.0,2.9,22.0,243.0,181.58,123.37
2016,4,8,17,45,416.5,80.5,2.5,21.0,188.5,127.92,82.11
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,83.52,51.12
2016,4,8,18,15,235.5,50.0,2.05,19.0,88.0,42.68,26.47
2016,4,8,18,30,136.0,31.0,2.0,18.0,42.0,23.28,12.37
2016,4,8,18,45,68.0,15.5,2.0,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.15,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,6.06,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,17.92,9.68
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,29.83,19.54
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,44.92,32.61
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,60.24,45.67
2016,4,9,7,45,0.0,78.5,2.95,16.5,78.5,60.16,45.48
2016,4,9,8,0,0.0,78.0,3.0,17.0,78.0,59.88,45.04
2016,4,9,8,15,0.0,71.0,3.2,17.5,71.0,54.49,40.27
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,49.1,35.52
2016,4,9,8,45,330.0,110.0,3.6,18.5,301.0,254.88,201.46
2016,4,9,9,0,660.0,156.0,3.8,19.0,538.0,485.74,381.02
2016,4,9,9,15,330.0,85.5,3.9,19.5,276.5,272.71,216.73
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,11.5,3.8
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,29.98,18.93
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,48.57,33.93
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,51.34,36.0
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,54.1,38.07
2016,4,9,10,45,5.5,152.5,4.5,22.5,157.5,123.43,93.25
2016,4,9,11,0,11.0,235.0,4.6,23.0,245.0,194.65,148.72
2016,4,9,11,15,5.5,161.5,4.6,23.0,166.5,131.13,98.77
2016,4,9,11,30,0.0,88.0,4.6,23.0,88.0,68.38,49.02
2016,4,9,11,45,4.0,138.0,4.7,23.5,141.5,111.46,83.07
2016,4,9,12,0,8.0,188.0,4.8,24.0,195.0,155.18,117.1
2016,4,9,12,15,11.0,229.0,4.85,24.0,239.0,191.21,145.02
2016,4,9,12,30,14.0,270.0,4.9,24.0,283.0,227.55,172.99
2016,4,9,12,45,36.5,350.5,4.95,24.5,384.5,330.1,251.04
2016,4,9,13,0,59.0,431.0,5.0,25.0,486.0,421.47,318.82
2016,4,9,13,15,249.0,406.5,5.0,25.0,631.0,593.73,449.67
2016,4,9,13,30,439.0,382.0,5.0,25.0,776.0,741.67,558.57
2016,4,9,13,45,626.0,278.5,5.05,25.5,827.0,801.39,603.74
2016,4,9,14,0,813.0,175.0,5.1,26.0,878.0,841.6,635.17
2016,4,9,14,15,804.0,172.5,5.1,25.5,849.5,811.79,615.36
2016,4,9,14,30,795.0,170.0,5.1,25.0,821.0,779.39,593.78
2016,4,9,14,45,531.0,264.0,5.15,25.0,691.0,643.49,492.1
2016,4,9,15,0,267.0,358.0,5.2,25.0,561.0,508.62,389.32
2016,4,9,15,15,314.0,325.0,5.2,25.0,550.5,498.26,383.12
2016,4,9,15,30,361.0,292.0,5.2,25.0,540.0,483.35,372.71
2016,4,9,15,45,529.5,219.5,5.2,25.0,553.5,509.51,393.35
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,513.53,395.64
2016,4,9,16,15,670.5,140.5,5.05,24.5,514.5,457.93,351.79
2016,4,9,16,30,643.0,134.0,4.9,24.0,462.0,403.45,307.95
2016,4,9,16,45,610.5,125.0,4.8,24.0,408.0,346.46,260.78
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,291.82,214.78
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.0,230.49,164.06
2016,4,9,17,30,476.0,97.0,4.1,23.0,242.0,178.85,121.62
2016,4,9,17,45,407.0,83.0,3.8,22.5,189.0,126.52,81.04
2016,4,9,18,0,338.0,69.0,3.5,22.0,136.0,82.08,49.79
2016,4,9,18,15,235.0,51.0,3.55,21.5,90.0,42.14,26.42
2016,4,9,18,30,132.0,33.0,3.6,21.0,44.0,24.67,13.46
2016,4,9,18,45,66.0,16.5,3.65,20.5,22.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,9.05,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,17.32,3.72
2016,4,10,6,45,172.0,44.0,4.05,16.5,69.5,32.72,22.2
2016,4,10,7,0,279.0,65.0,4.2,17.0,112.0,64.18,40.51
2016,4,10,7,15,359.5,79.5,4.5,17.5,164.5,104.88,67.36
2016,4,10,7,30,440.0,94.0,4.8,18.0,217.0,154.92,105.1
2016,4,10,7,45,220.0,73.0,5.15,18.5,134.5,116.01,83.34
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,39.79,27.82
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,61.47,45.72
2016,4,10,8,30,0.0,108.0,5.8,20.0,108.0,83.22,63.39
2016,4,10,8,45,0.0,109.5,5.95,21.0,109.5,84.46,63.89
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,85.7,64.41
2016,4,10,9,15,4.5,161.0,6.1,22.5,164.0,127.63,97.83
2016,4,10,9,30,9.0,211.0,6.1,23.0,217.0,170.57,131.52
2016,4,10,9,45,13.5,238.0,6.15,24.0,248.0,195.79,150.54
2016,4,10,10,0,18.0,265.0,6.2,25.0,279.0,221.54,169.71
2016,4,10,10,15,12.5,230.0,6.2,25.0,240.0,190.0,144.8
2016,4,10,10,30,7.0,195.0,6.2,25.0,201.0,158.22,119.72
2016,4,10,10,45,8.5,201.0,6.2,25.5,208.0,164.58,124.32
2016,4,10,11,0,10.0,207.0,6.2,26.0,215.0,171.01,128.94
2016,4,10,11,15,42.5,319.0,6.2,26.0,356.5,303.2,230.88
2016,4,10,11,30,75.0,431.0,6.2,26.0,498.0,431.14,326.91
2016,4,10,11,45,80.5,442.0,6.2,26.0,515.5,447.41,338.6
2016,4,10,12,0,86.0,453.0,6.2,26.0,533.0,463.43,350.36
2016,4,10,12,15,50.5,365.5,6.1,25.5,412.5,354.87,269.39
2016,4,10,12,30,15.0,278.0,6.0,25.0,292.0,234.85,178.01
2016,4,10,12,45,69.0,374.5,5.95,25.0,438.5,379.18,289.06
2016,4,10,13,0,123.0,471.0,5.9,25.0,585.0,527.95,399.81
2016,4,10,13,15,131.5,456.5,5.7,25.0,577.0,520.44,394.02
2016,4,10,13,30,140.0,442.0,5.5,25.0,569.0,512.02,388.04
2016,4,10,13,45,133.5,439.5,5.3,25.0,558.0,500.84,379.57
2016,4,10,14,0,127.0,437.0,5.1,25.0,547.0,489.21,370.79
2016,4,10,14,15,63.5,278.0,5.25,25.0,333.0,281.61,215.39
2016,4,10,14,30,0.0,119.0,5.4,25.0,119.0,92.51,67.81
2016,4,10,14,45,1.0,138.5,5.6,25.5,139.5,108.55,80.56
2016,4,10,15,0,2.0,158.0,5.8,26.0,160.0,124.57,93.16
2016,4,10,15,15,8.5,197.0,5.85,26.0,203.5,159.75,121.05
2016,4,10,15,30,15.0,236.0,5.9,26.0,247.0,194.61,148.6
2016,4,10,15,45,15.0,224.0,5.95,26.0,234.5,184.04,140.67
2016,4,10,16,0,15.0,212.0,6.0,26.0,222.0,173.47,132.76
2016,4,10,16,15,124.5,216.0,5.9,25.5,281.0,240.35,185.85
2016,4,10,16,30,234.0,220.0,5.8,25.0,340.0,281.25,216.9
2016,4,10,16,45,210.0,199.5,5.7,25.0,298.0,241.25,184.73
2016,4,10,17,0,186.0,179.0,5.6,25.0,256.0,203.58,154.36
2016,4,10,17,15,282.0,146.0,5.3,24.5,242.5,193.02,141.87
2016,4,10,17,30,378.0,113.0,5.0,24.0,229.0,170.01,118.03
2016,4,10,17,45,299.5,97.0,4.7,23.5,177.0,118.24,78.7
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,78.93,51.46
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,43.43,28.61
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,24.59,13.53
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,12.98,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,3.93,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,7.59,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,19.84,11.14
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,32.08,20.99
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,47.14,33.78
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,62.45,46.57
2016,4,11,7,45,27.5,118.5,4.8,22.0,129.5,98.58,75.1
2016,4,11,8,0,55.0,155.0,5.1,23.0,177.0,137.41,105.59
2016,4,11,8,15,106.5,184.5,5.1,23.5,235.0,187.55,144.67
2016,4,11,8,30,158.0,214.0,5.1,24.0,293.0,239.45,185.1
2016,4,11,8,45,206.5,236.0,5.1,24.5,350.5,289.37,223.85
2016,4,11,9,0,255.0,258.0,5.1,25.0,408.0,351.98,271.99
2016,4,11,9,15,184.0,285.5,4.95,25.5,398.5,342.31,263.85
2016,4,11,9,30,113.0,313.0,4.8,26.0,389.0,324.37,248.85
2016,4,11,9,45,150.5,337.5,4.7,26.5,445.5,385.03,294.13
2016,4,11,10,0,188.0,362.0,4.6,27.0,502.0,438.99,333.51
2016,4,11,10,15,248.5,371.0,4.35,27.5,566.5,510.06,384.79
2016,4,11,10,30,309.0,380.0,4.1,28.0,631.0,573.18,429.39
2016,4,11,10,45,575.5,265.0,3.9,28.5,753.0,705.56,526.17
2016,4,11,11,0,842.0,150.0,3.7,29.0,875.0,827.44,612.21
2016,4,11,11,15,849.0,151.5,3.45,29.5,898.0,853.69,625.93
2016,4,11,11,30,856.0,153.0,3.2,30.0,921.0,876.92,637.96
2016,4,11,11,45,869.0,148.5,3.0,30.5,938.5,883.1,638.88
2016,4,11,12,0,882.0,144.0,2.8,31.0,956.0,899.58,646.61
2016,4,11,12,15,884.0,144.0,2.65,31.0,962.0,907.06,650.01
2016,4,11,12,30,886.0,144.0,2.5,31.0,968.0,911.16,651.31
2016,4,11,12,45,892.5,140.0,2.45,31.0,967.0,912.42,651.7
2016,4,11,13,0,899.0,136.0,2.4,31.0,966.0,910.17,649.98
2016,4,11,13,15,570.5,296.5,2.35,31.0,821.0,782.11,562.07
2016,4,11,13,30,242.0,457.0,2.3,31.0,676.0,609.77,439.99
2016,4,11,13,45,237.5,446.5,2.3,31.5,657.5,591.41,427.95
2016,4,11,14,0,233.0,436.0,2.3,32.0,639.0,572.16,414.3
2016,4,11,14,15,559.0,279.0,2.25,32.0,744.5,708.63,513.81
2016,4,11,14,30,885.0,122.0,2.2,32.0,850.0,788.02,571.56
2016,4,11,14,45,876.5,120.0,2.2,32.0,814.0,752.33,546.92
2016,4,11,15,0,868.0,118.0,2.2,32.0,778.0,714.16,521.1
2016,4,11,15,15,855.5,115.0,2.15,31.5,735.5,675.69,495.13
2016,4,11,15,30,843.0,112.0,2.1,31.0,693.0,629.12,463.01
2016,4,11,15,45,832.5,106.5,2.05,31.0,646.0,579.88,427.3
2016,4,11,16,0,822.0,101.0,2.0,31.0,599.0,529.26,389.61
2016,4,11,16,15,799.5,97.0,1.85,30.5,545.5,473.3,347.4
2016,4,11,16,30,777.0,93.0,1.7,30.0,492.0,417.65,304.18
2016,4,11,16,45,750.0,87.0,1.55,30.0,436.0,359.22,257.22
2016,4,11,17,0,723.0,81.0,1.4,30.0,380.0,302.24,210.45
2016,4,11,17,15,677.5,75.0,1.2,29.0,322.5,240.44,160.79
2016,4,11,17,30,632.0,69.0,1.0,28.0,265.0,184.61,116.1
2016,4,11,17,45,563.5,61.0,0.8,27.5,208.5,128.58,74.1
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,80.18,42.56
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,35.87,24.33
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,23.73,12.82
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,17.0,9.83,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,34.0,18.88,7.23
2016,4,12,6,45,228.5,43.0,3.75,13.5,77.5,32.33,22.39
2016,4,12,7,0,332.0,61.0,3.8,14.0,121.0,62.38,38.68
2016,4,12,7,15,219.5,86.5,3.7,14.5,132.0,91.5,62.98
2016,4,12,7,30,107.0,112.0,3.6,15.0,143.0,105.83,79.64
2016,4,12,7,45,53.5,89.0,3.5,15.5,104.5,81.66,61.71
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,50.61,37.35
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,59.14,44.31
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,67.69,51.17
2016,4,12,8,45,0.0,99.0,3.6,17.5,99.0,76.27,57.96
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,84.9,64.72
2016,4,12,9,15,0.0,119.5,3.7,18.5,119.5,92.4,70.49
2016,4,12,9,30,0.0,129.0,3.7,19.0,129.0,99.94,76.25
2016,4,12,9,45,0.0,91.0,3.7,19.5,91.0,70.27,51.85
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,40.84,27.75
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,42.82,29.24
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,44.81,30.71
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,78.77,57.85
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,113.26,85.0
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,68.75,49.55
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,24.77,14.31
2016,4,12,11,45,0.0,59.5,3.5,22.5,59.5,46.17,31.41
2016,4,12,12,0,0.0,87.0,3.5,23.0,87.0,67.72,48.45
2016,4,12,12,15,0.0,63.5,3.5,23.0,63.5,49.33,33.81
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,31.03,19.22
2016,4,12,12,45,11.5,193.5,3.55,23.5,204.0,162.58,123.08
2016,4,12,13,0,23.0,347.0,3.6,24.0,368.0,298.33,226.41
2016,4,12,13,15,26.5,357.5,3.65,24.0,382.0,324.8,246.09
2016,4,12,13,30,30.0,368.0,3.7,24.0,396.0,336.17,254.76
2016,4,12,13,45,24.0,334.5,3.75,24.0,356.5,287.25,218.1
2016,4,12,14,0,18.0,301.0,3.8,24.0,317.0,253.98,193.09
2016,4,12,14,15,12.5,246.5,3.85,24.0,257.5,204.44,155.35
2016,4,12,14,30,7.0,192.0,3.9,24.0,198.0,155.78,117.83
