Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,45,759.5,86.5,1.85,24.0,456.5,327.38,234.59
2016,4,22,17,0,730.0,82.0,1.7,24.0,400.0,272.11,187.9
2016,4,22,17,15,688.0,76.5,1.5,23.5,342.5,212.71,139.03
2016,4,22,17,30,646.0,71.0,1.3,23.0,285.0,159.49,96.76
2016,4,22,17,45,584.5,63.5,1.15,22.5,228.5,106.89,59.85
2016,4,22,18,0,523.0,56.0,1.0,22.0,172.0,60.99,35.47
2016,4,22,18,15,422.5,45.0,1.0,21.0,121.5,36.69,25.97
2016,4,22,18,30,322.0,34.0,1.0,20.0,71.0,27.82,17.69
2016,4,22,18,45,161.0,17.0,1.05,19.0,35.5,13.71,0.84
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,13.71,0.0
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,27.8,18.05
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,36.67,26.55
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,57.64,35.26
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,103.32,58.92
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,156.05,95.92
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,209.98,138.72
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,270.34,188.08
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,325.84,234.74
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,383.05,282.06
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,437.65,326.0
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,492.35,368.62
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,543.42,408.34
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,590.57,444.27
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,635.1,476.5
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,677.68,506.46
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,716.56,533.77
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,752.98,558.86
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,784.3,579.34
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,812.54,597.17
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,835.53,611.49
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,855.22,623.69
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,869.5,631.19
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,880.32,636.54
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,886.43,640.2
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,889.06,641.77
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,885.72,640.2
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,878.94,636.53
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,867.48,629.93
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,852.61,621.18
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,832.02,608.71
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,808.23,594.13
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,780.17,576.22
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,749.19,555.73
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,713.0,531.16
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,674.42,504.29
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,631.13,474.05
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,589.6,444.06
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,540.19,406.76
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,489.88,367.65
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,435.55,324.75
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,381.59,280.89
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,324.73,233.47
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,267.29,185.14
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,210.93,138.96
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,158.5,97.57
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,106.59,61.38
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,61.98,37.96
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,39.67,28.66
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,30.15,19.78
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,14.19,1.84
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,14.96,1.91
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,29.02,19.07
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,46.35,34.94
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,65.55,48.58
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,91.31,66.94
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,121.31,89.41
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,142.46,108.41
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,156.3,121.21
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,142.17,110.65
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,120.44,93.39
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,113.54,87.32
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,106.45,81.16
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,206.24,160.53
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,308.27,239.74
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,254.26,196.86
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,190.35,146.11
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,239.15,184.04
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,298.92,229.69
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,288.29,220.66
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,267.06,203.78
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,266.25,203.0
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,265.28,202.09
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,262.54,199.5
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,259.65,196.83
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,335.8,254.43
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,401.53,303.16
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,379.23,286.34
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,356.67,269.57
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,231.41,175.25
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,122.03,90.84
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,117.11,87.15
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,112.22,83.38
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,335.37,258.09
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,546.01,414.24
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,606.66,461.23
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,639.65,487.5
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,599.77,457.31
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,556.34,424.33
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,440.73,336.77
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,334.96,256.59
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,362.95,275.65
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,359.71,267.35
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,306.32,222.9
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,255.17,180.09
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,203.02,137.71
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,151.68,97.55
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,104.81,64.81
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,64.52,42.53
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,43.94,32.14
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,32.15,21.29
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.25,3.57
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,15.91,3.4
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,31.53,20.89
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,42.73,31.26
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,61.85,40.92
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,90.57,61.86
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,94.29,71.54
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,128.93,97.72
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,171.46,130.33
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,234.41,176.67
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,308.62,232.81
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,296.3,226.39
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,255.97,196.3
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,333.98,255.56
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,421.33,320.8
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,469.2,355.78
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,519.35,392.1
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,622.01,469.45
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,720.22,542.62
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,750.27,562.45
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,777.58,580.36
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,799.88,595.78
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,819.2,609.03
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,824.46,611.61
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,840.52,621.26
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,846.59,624.91
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,849.42,626.55
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,724.79,535.06
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,556.46,409.55
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,709.72,525.91
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,812.2,602.48
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,701.8,519.71
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,560.6,414.7
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,450.87,335.48
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,335.49,250.16
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,518.33,390.46
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,644.61,483.55
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,601.61,450.85
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,557.3,417.39
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,364.93,274.8
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,183.97,138.19
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,296.74,222.33
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,356.88,260.44
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,303.53,216.28
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,252.49,174.07
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,199.66,131.74
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,151.19,94.58
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,101.17,60.41
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,61.4,39.87
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,42.66,30.51
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,31.51,20.41
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,15.9,3.83
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,17.12,5.01
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,33.5,22.61
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,46.87,34.84
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,66.27,45.83
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,80.81,55.51
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,72.55,54.67
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,100.53,76.84
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,130.34,100.22
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,202.02,154.0
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,288.12,219.99
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,337.45,258.49
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,391.04,300.1
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,468.31,359.22
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,554.36,424.58
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,597.97,457.35
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,640.59,488.84
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,678.41,517.07
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,714.34,543.52
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,739.36,560.98
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,766.27,579.44
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,788.42,595.34
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,807.73,609.13
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,822.47,618.54
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,834.25,625.82
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,782.6,584.7
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,710.77,529.5
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,609.46,454.73
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,484.95,361.89
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,471.58,352.46
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,457.79,342.45
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,376.84,282.66
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,287.29,215.61
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,359.86,271.07
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,419.29,315.75
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,431.14,325.14
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,430.68,325.47
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,499.06,378.99
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,536.41,407.56
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,442.59,335.98
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,359.65,273.0
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,351.9,265.73
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,339.22,252.81
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,248.68,184.43
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,177.89,133.0
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,146.94,109.43
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,117.88,87.53
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,99.84,72.02
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,75.46,54.58
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,53.23,39.61
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,33.7,22.37
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,17.48,5.37
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,17.05,5.89
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,33.8,23.37
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,42.83,32.03
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,61.77,41.96
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,106.3,63.91
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,158.25,99.72
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,210.92,141.06
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,269.25,189.38
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,328.27,239.34
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,386.48,287.87
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,441.97,333.13
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,498.28,377.55
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,550.32,418.12
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,598.51,454.61
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,644.5,487.6
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,688.72,518.21
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,728.01,544.98
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,764.71,569.18
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,796.33,589.57
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,824.89,607.44
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,847.94,622.04
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,867.54,634.36
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,882.38,642.33
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,893.69,648.06
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,899.02,651.28
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,900.73,652.3
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,897.22,648.75
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,890.12,643.03
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,878.21,635.22
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,862.75,625.21
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,841.02,611.54
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,815.93,595.69
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,786.53,576.45
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,754.11,554.79
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,716.62,528.47
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,676.75,500.02
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,632.86,467.43
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,587.11,432.88
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,536.91,394.68
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,486.97,355.75
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,432.33,312.53
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,377.88,268.49
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,320.15,221.61
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,264.41,175.94
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,205.11,128.7
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,152.12,88.55
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,99.88,54.8
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,54.83,35.04
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,39.82,28.19
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,31.04,20.16
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,15.27,4.39
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,16.73,6.31
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,33.23,22.98
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,43.82,32.8
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,62.97,43.64
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,104.99,64.16
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,153.96,97.5
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,204.1,136.48
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,258.67,181.06
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,311.59,225.85
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,366.48,271.9
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,418.87,314.84
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,472.98,357.96
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,521.92,397.17
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,570.16,434.92
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,614.64,468.36
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,657.56,499.85
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,695.59,526.86
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,723.44,546.27
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,752.8,566.32
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,779.24,583.95
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,800.72,598.92
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,819.06,611.32
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,831.79,619.78
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,841.19,626.07
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,845.83,628.84
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,847.28,629.55
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,840.8,623.93
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,845.81,626.31
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,832.61,617.1
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,816.23,605.71
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,791.72,588.35
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,764.75,569.21
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,669.24,498.41
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,568.86,423.72
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,480.9,359.93
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,407.38,305.59
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,364.29,274.63
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,315.9,239.22
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,280.25,212.61
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,245.94,186.8
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,181.84,138.2
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,119.43,90.25
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,113.75,86.12
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,107.89,81.74
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,138.48,101.19
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,149.84,104.81
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,108.49,76.05
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,74.54,58.11
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,53.33,39.75
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,33.19,22.05
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,17.22,6.06
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.15,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,19.88,8.71
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,35.91,24.64
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,52.83,39.74
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,72.05,52.43
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,73.92,51.89
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,58.79,43.11
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,109.93,82.61
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,166.69,126.32
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,166.95,127.57
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,160.02,122.58
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,146.63,111.64
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,131.84,99.56
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,244.38,187.09
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,368.75,281.83
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,332.27,253.04
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,297.28,225.24
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,334.91,253.46
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,373.52,282.05
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,322.32,242.65
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,260.34,195.12
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,179.24,133.47
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,98.29,71.05
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,144.97,106.97
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,192.1,142.63
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,339.81,253.86
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,481.66,357.22
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,462.65,342.79
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,443.17,328.53
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,522.99,387.77
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,588.41,435.48
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,531.44,393.8
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,475.79,353.17
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,571.28,426.42
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,654.61,488.61
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,612.08,456.77
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,565.54,422.58
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,527.39,394.6
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,489.33,366.34
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,427.05,320.28
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,366.79,275.1
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,340.68,255.21
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,311.35,232.82
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,213.94,160.22
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,125.85,94.89
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,105.72,79.69
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,86.73,65.13
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,84.63,61.91
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,74.42,57.79
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,52.27,38.71
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,30.08,19.41
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,16.24,5.71
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,6.29,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,21.83,11.0
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,37.23,26.63
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,48.0,36.73
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,62.35,49.67
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,103.36,65.08
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,154.56,100.42
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,203.34,138.16
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,257.04,182.07
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,309.55,226.63
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,364.19,272.55
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,416.48,315.38
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,469.93,357.95
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,519.27,396.68
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,567.04,433.0
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,611.96,466.14
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,655.82,497.45
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,693.94,524.65
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,729.81,549.53
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,752.74,564.0
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,780.94,581.42
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,803.4,595.05
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,822.69,605.82
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,838.03,612.53
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,850.16,616.94
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,855.37,618.99
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,857.27,618.99
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,855.09,615.23
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,849.57,609.44
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,837.89,602.25
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,822.87,593.05
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,803.75,580.55
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,781.36,565.29
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,753.71,547.52
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,723.18,527.51
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,688.38,503.69
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,651.06,477.62
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,608.91,447.21
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,567.87,416.79
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,519.18,380.27
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,469.44,342.01
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,416.57,300.49
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,363.96,258.14
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,308.73,213.17
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,252.07,166.81
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,197.05,123.2
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,145.62,84.81
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,94.9,52.86
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,50.38,37.57
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,40.97,29.41
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,32.64,21.82
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,19.15,8.2
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,7.87,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,21.56,11.1
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,34.76,24.44
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,44.93,33.84
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,60.5,47.66
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,65.0,41.5
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,42.87,30.49
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,61.33,45.74
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,79.5,60.48
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,83.92,63.86
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,88.32,67.21
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,109.89,84.33
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,131.74,101.43
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,151.62,116.75
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,171.94,132.27
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,225.96,174.04
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,288.9,221.88
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,353.84,271.3
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,430.37,328.64
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,422.13,321.75
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,421.46,320.68
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,519.93,394.97
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,620.93,469.21
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,561.74,423.58
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,509.19,382.96
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,427.82,322.93
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,356.4,269.3
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,443.91,335.7
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,541.0,407.21
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,459.43,346.85
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,389.28,294.51
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,596.15,454.93
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,752.3,571.94
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,724.29,551.94
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,693.84,530.8
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,657.8,503.86
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,617.55,473.55
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,575.84,441.74
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,533.21,408.67
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,476.9,364.9
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,419.08,319.42
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,368.26,279.01
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,320.3,240.34
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,266.49,197.05
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,215.23,156.22
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,174.38,124.21
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,138.04,97.14
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,100.88,70.94
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,68.53,53.96
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,52.98,40.22
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,37.28,26.06
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,21.39,10.29
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.57,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.44,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,11.39,4.34
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,18.26,10.67
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,25.16,17.0
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,32.85,22.71
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,40.56,29.3
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,28.64,18.94
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,16.78,8.69
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,119.16,93.41
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,225.36,179.88
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,132.64,104.45
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,29.93,19.45
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,64.01,47.77
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,98.13,75.78
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,121.04,94.35
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,144.28,113.08
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,156.14,122.49
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,168.17,132.01
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,158.51,123.79
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,148.72,115.55
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,207.0,162.05
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,265.97,208.37
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,374.7,293.43
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,475.57,370.44
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,456.96,355.7
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,437.64,340.8
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,402.63,313.99
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,367.41,286.87
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,325.6,254.66
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,274.64,215.04
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,330.5,258.73
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,375.9,293.58
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,271.04,212.13
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,163.5,127.06
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,176.49,137.5
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,189.25,147.59
2016,5,2,15,15,14.0,243.0,4.35,18.0,254.0,196.36,153.48
2016,5,2,15,30,17.0,251.0,4.2,18.0,264.0,203.06,159.06
2016,5,2,15,45,86.0,273.0,4.1,18.0,329.5,256.7,201.88
2016,5,2,16,0,155.0,295.0,4.0,18.0,395.0,303.42,238.02
2016,5,2,16,15,95.0,255.0,3.8,18.0,315.0,234.81,184.13
