Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,73.61,57.4
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,59.4,45.18
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,45.0,32.47
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,28.85,17.82
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,12.22,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,5.9,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,11.78,0.0
2016,5,13,6,15,60.0,42.0,2.4,19.0,51.5,30.93,20.31
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,49.27,37.02
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,67.04,52.88
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,84.14,67.83
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,112.2,81.29
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,150.9,106.5
2016,5,13,7,45,342.0,182.0,2.4,21.5,330.5,190.48,135.12
2016,5,13,8,0,382.0,199.0,2.4,22.0,382.0,233.92,168.38
2016,5,13,8,15,414.0,212.5,2.4,22.5,432.5,276.36,201.87
2016,5,13,8,30,446.0,226.0,2.4,23.0,483.0,324.63,239.93
2016,5,13,8,45,470.0,238.5,2.4,23.5,530.5,368.77,274.63
2016,5,13,9,0,494.0,251.0,2.4,24.0,578.0,414.11,309.63
2016,5,13,9,15,514.5,260.0,2.35,24.5,622.5,456.14,341.42
2016,5,13,9,30,535.0,269.0,2.3,25.0,667.0,498.49,372.67
2016,5,13,9,45,559.0,271.5,2.25,25.5,707.5,537.82,401.07
2016,5,13,10,0,583.0,274.0,2.2,26.0,748.0,577.09,428.77
2016,5,13,10,15,595.5,279.5,2.1,26.0,781.5,611.25,452.84
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,644.22,475.57
2016,5,13,10,45,626.0,283.0,1.95,26.5,844.0,673.17,494.56
2016,5,13,11,0,644.0,281.0,1.9,27.0,873.0,700.54,512.11
2016,5,13,11,15,499.5,360.5,1.85,27.0,826.0,673.79,491.12
2016,5,13,11,30,355.0,440.0,1.8,27.0,779.0,632.92,460.63
2016,5,13,11,45,407.0,403.0,1.75,27.5,796.0,654.22,475.28
2016,5,13,12,0,459.0,366.0,1.7,28.0,813.0,669.89,485.6
2016,5,13,12,15,423.0,402.5,1.65,28.0,816.0,673.35,486.45
2016,5,13,12,30,387.0,439.0,1.6,28.0,819.0,669.49,482.57
2016,5,13,12,45,558.0,339.5,1.6,28.5,883.5,727.27,523.49
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,772.49,554.95
2016,5,13,13,15,725.5,238.5,1.6,29.0,935.5,761.22,547.06
2016,5,13,13,30,722.0,237.0,1.6,29.0,923.0,747.13,537.78
2016,5,13,13,45,553.5,320.5,1.6,29.0,839.5,679.34,490.01
2016,5,13,14,0,385.0,404.0,1.6,29.0,756.0,607.23,439.21
2016,5,13,14,15,386.0,390.5,1.6,28.5,734.5,585.89,426.18
2016,5,13,14,30,387.0,377.0,1.6,28.0,713.0,563.02,411.45
2016,5,13,14,45,417.5,346.5,1.6,28.0,696.0,549.33,402.31
2016,5,13,15,0,448.0,316.0,1.6,28.0,679.0,526.79,386.65
2016,5,13,15,15,491.5,282.0,1.55,28.0,661.0,504.86,370.79
2016,5,13,15,30,535.0,248.0,1.5,28.0,643.0,477.95,350.68
2016,5,13,15,45,539.5,226.5,1.5,28.0,603.0,437.58,320.46
2016,5,13,16,0,544.0,205.0,1.5,28.0,563.0,395.46,288.16
2016,5,13,16,15,345.5,228.5,1.45,27.5,449.0,307.18,224.78
2016,5,13,16,30,147.0,252.0,1.4,27.0,335.0,238.4,176.96
2016,5,13,16,45,185.0,223.0,1.35,27.0,317.5,216.88,159.08
2016,5,13,17,0,223.0,194.0,1.3,27.0,300.0,191.39,137.42
2016,5,13,17,15,189.5,177.5,1.2,26.5,259.0,158.89,113.59
2016,5,13,17,30,156.0,161.0,1.1,26.0,218.0,129.67,93.21
2016,5,13,17,45,209.5,134.5,1.0,26.0,198.0,101.19,72.55
2016,5,13,18,0,263.0,108.0,0.9,26.0,178.0,76.36,59.46
2016,5,13,18,15,201.5,86.0,0.9,25.5,132.0,61.39,46.67
2016,5,13,18,30,140.0,64.0,0.9,25.0,86.0,46.17,33.33
2016,5,13,18,45,70.0,40.0,0.9,24.5,51.0,29.5,18.34
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,20.5,7.5,5.9,0.0
2016,5,14,6,0,0.0,15.0,1.7,21.0,15.0,11.43,0.32
2016,5,14,6,15,13.0,37.0,1.7,21.0,39.0,27.68,17.48
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,43.08,31.44
2016,5,14,6,45,47.5,81.0,1.7,21.5,92.5,58.33,44.97
2016,5,14,7,0,69.0,103.0,1.7,22.0,122.0,73.42,58.07
2016,5,14,7,15,91.5,128.0,1.65,22.5,159.0,94.54,70.35
2016,5,14,7,30,114.0,153.0,1.6,23.0,196.0,122.19,90.03
2016,5,14,7,45,128.0,178.5,1.55,24.0,234.5,151.57,111.81
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,182.63,135.2
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,212.08,158.35
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,241.61,181.39
2016,5,14,8,45,97.5,268.0,1.5,25.5,327.0,240.24,181.11
2016,5,14,9,0,51.0,280.0,1.5,26.0,314.0,236.46,178.44
2016,5,14,9,15,38.0,280.0,1.45,26.0,306.5,234.61,176.87
2016,5,14,9,30,25.0,280.0,1.4,26.0,299.0,227.56,171.24
2016,5,14,9,45,22.5,286.0,1.4,26.0,304.0,232.58,174.75
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,237.28,177.96
2016,5,14,10,15,17.5,285.5,1.3,26.0,301.0,232.0,173.61
2016,5,14,10,30,15.0,279.0,1.2,26.0,293.0,226.38,169.07
2016,5,14,10,45,9.0,215.5,1.15,26.0,224.0,173.62,129.15
2016,5,14,11,0,3.0,152.0,1.1,26.0,155.0,120.32,88.42
2016,5,14,11,15,9.0,218.5,1.0,26.0,227.5,176.86,131.6
2016,5,14,11,30,15.0,285.0,0.9,26.0,300.0,233.91,173.95
2016,5,14,11,45,14.5,274.0,0.8,26.0,288.5,225.33,167.1
2016,5,14,12,0,14.0,263.0,0.7,26.0,277.0,216.6,160.47
2016,5,14,12,15,15.5,290.5,0.65,25.5,306.0,239.67,177.78
2016,5,14,12,30,17.0,318.0,0.6,25.0,335.0,262.65,194.77
2016,5,14,12,45,20.5,342.5,0.6,25.0,363.0,284.63,210.72
2016,5,14,13,0,24.0,367.0,0.6,25.0,391.0,306.37,226.42
2016,5,14,13,15,23.5,360.0,0.65,24.5,383.0,299.9,222.28
2016,5,14,13,30,23.0,353.0,0.7,24.0,375.0,293.28,218.2
2016,5,14,13,45,11.5,239.5,0.8,24.0,250.5,195.03,145.63
2016,5,14,14,0,0.0,126.0,0.9,24.0,126.0,97.94,71.62
2016,5,14,14,15,0.0,110.5,1.0,23.5,110.5,85.78,62.55
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,73.66,53.24
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,84.83,62.19
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,95.94,71.09
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,106.11,79.42
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,116.14,87.71
2016,5,14,15,45,3.5,169.0,1.6,22.0,171.5,131.47,100.06
2016,5,14,16,0,6.0,188.0,1.7,22.0,192.0,146.27,112.0
2016,5,14,16,15,58.5,219.5,1.65,21.5,253.0,189.32,145.49
2016,5,14,16,30,111.0,251.0,1.6,21.0,314.0,223.42,171.02
2016,5,14,16,45,59.0,203.5,1.6,21.0,237.0,167.94,128.68
2016,5,14,17,0,7.0,156.0,1.6,21.0,160.0,118.41,91.27
2016,5,14,17,15,3.5,136.0,1.65,21.0,138.0,102.07,78.56
2016,5,14,17,30,0.0,116.0,1.7,21.0,116.0,86.27,66.04
2016,5,14,17,45,0.0,96.0,1.75,21.0,96.0,71.19,53.76
2016,5,14,18,0,0.0,76.0,1.8,21.0,76.0,56.61,43.75
2016,5,14,18,15,0.0,56.5,2.05,20.5,56.5,42.56,31.44
2016,5,14,18,30,0.0,37.0,2.3,20.0,37.0,28.29,18.76
2016,5,14,18,45,0.0,22.5,2.55,20.0,22.5,17.16,8.6
2016,5,14,19,0,0.0,8.0,2.8,20.0,8.0,6.07,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.5,4.0,3.15,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.51,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,10.66,0.52
2016,5,15,6,15,6.5,36.5,2.7,14.0,37.5,27.31,17.81
2016,5,15,6,30,13.0,59.0,2.7,14.0,61.0,43.31,32.62
2016,5,15,6,45,35.5,81.0,2.75,14.5,90.0,58.28,46.26
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,73.35,59.71
2016,5,15,7,15,168.0,122.5,2.8,15.0,183.5,94.69,70.94
2016,5,15,7,30,278.0,142.0,2.8,15.0,248.0,131.72,94.3
2016,5,15,7,45,202.0,173.5,2.85,15.5,256.5,159.77,119.34
2016,5,15,8,0,126.0,205.0,2.9,16.0,265.0,179.31,138.38
2016,5,15,8,15,118.5,230.0,2.9,16.5,292.0,204.9,159.34
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,227.29,177.41
2016,5,15,8,45,82.5,268.5,2.95,17.5,318.5,234.59,183.59
2016,5,15,9,0,54.0,282.0,3.0,18.0,318.0,238.81,186.88
2016,5,15,9,15,113.0,318.5,2.95,18.5,401.0,302.11,235.35
2016,5,15,9,30,172.0,355.0,2.9,19.0,484.0,366.74,284.11
2016,5,15,9,45,151.5,376.0,2.9,19.5,494.0,381.12,294.17
2016,5,15,10,0,131.0,397.0,2.9,20.0,504.0,393.49,302.58
2016,5,15,10,15,97.0,399.0,2.85,20.0,480.5,374.79,287.94
2016,5,15,10,30,63.0,401.0,2.8,20.0,457.0,358.99,275.38
2016,5,15,10,45,41.5,363.0,2.8,20.5,400.5,317.35,243.1
2016,5,15,11,0,20.0,325.0,2.8,21.0,344.0,267.35,204.32
2016,5,15,11,15,32.5,373.5,2.7,21.0,405.0,323.08,246.57
2016,5,15,11,30,45.0,422.0,2.6,21.0,466.0,372.76,283.35
2016,5,15,11,45,33.5,389.5,2.55,21.5,422.5,339.17,257.3
2016,5,15,12,0,22.0,357.0,2.5,22.0,379.0,296.8,224.94
2016,5,15,12,15,32.0,393.5,2.45,22.0,425.5,342.59,259.34
2016,5,15,12,30,42.0,430.0,2.4,22.0,472.0,380.09,286.92
2016,5,15,12,45,31.0,386.0,2.35,22.5,417.0,335.67,253.26
2016,5,15,13,0,20.0,342.0,2.3,23.0,362.0,283.34,213.83
2016,5,15,13,15,22.5,352.5,2.3,23.0,374.5,293.01,221.36
2016,5,15,13,30,25.0,363.0,2.3,23.0,387.0,310.22,234.31
2016,5,15,13,45,19.5,316.0,2.3,23.0,335.0,260.64,197.21
2016,5,15,14,0,14.0,269.0,2.3,23.0,283.0,219.21,166.04
2016,5,15,14,15,21.5,306.5,2.3,22.5,326.5,252.73,192.29
2016,5,15,14,30,29.0,344.0,2.3,22.0,370.0,291.59,222.27
2016,5,15,14,45,25.0,318.5,2.3,22.0,340.0,266.99,203.76
2016,5,15,15,0,21.0,293.0,2.3,22.0,310.0,238.2,182.12
2016,5,15,15,15,71.5,321.5,2.3,22.0,375.0,289.75,222.12
2016,5,15,15,30,122.0,350.0,2.3,22.0,440.0,336.37,257.31
2016,5,15,15,45,67.5,284.5,2.3,22.0,333.5,250.42,192.07
2016,5,15,16,0,13.0,219.0,2.3,22.0,227.0,172.29,132.3
2016,5,15,16,15,8.5,194.5,2.25,21.5,200.0,151.0,116.27
2016,5,15,16,30,4.0,170.0,2.2,21.0,173.0,130.3,100.42
2016,5,15,16,45,2.0,123.5,2.15,21.0,125.0,94.69,72.08
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,59.15,43.37
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,51.39,37.23
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,43.65,30.99
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,35.93,24.61
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,28.23,19.19
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,21.33,13.07
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,14.44,6.9
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,8.72,1.66
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.02,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.57,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,17.91,9.56
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,28.28,19.04
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,40.67,30.14
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,52.77,40.81
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,66.03,49.93
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,79.58,61.08
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,93.62,72.33
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,107.81,83.51
2016,5,16,8,15,2.5,159.5,3.7,20.0,161.0,121.31,94.09
2016,5,16,8,30,5.0,176.0,3.8,20.0,179.0,135.15,104.87
2016,5,16,8,45,2.5,126.5,3.9,20.5,128.0,98.02,74.46
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,59.32,42.84
2016,5,16,9,15,0.0,93.0,3.95,21.5,93.0,71.81,52.73
2016,5,16,9,30,0.0,109.0,3.9,22.0,109.0,84.18,62.39
2016,5,16,9,45,8.0,189.5,3.85,22.5,196.0,150.52,114.71
2016,5,16,10,0,16.0,270.0,3.8,23.0,283.0,217.72,166.49
2016,5,16,10,15,13.5,251.5,3.65,23.0,263.0,202.97,154.68
2016,5,16,10,30,11.0,233.0,3.5,23.0,243.0,187.83,142.75
2016,5,16,10,45,16.5,285.5,3.35,23.5,300.5,233.04,177.05
2016,5,16,11,0,22.0,338.0,3.2,24.0,358.0,278.74,211.01
2016,5,16,11,15,74.0,411.5,3.05,24.5,482.0,382.78,288.42
2016,5,16,11,30,126.0,485.0,2.9,25.0,606.0,489.54,365.08
2016,5,16,11,45,98.5,477.5,2.8,25.5,572.5,458.27,340.68
2016,5,16,12,0,71.0,470.0,2.7,26.0,539.0,433.08,321.26
2016,5,16,12,15,50.0,431.0,2.75,26.0,480.0,386.24,287.27
2016,5,16,12,30,29.0,392.0,2.8,26.0,421.0,338.79,252.5
2016,5,16,12,45,145.0,441.0,2.85,26.5,583.0,474.71,352.99
2016,5,16,13,0,261.0,490.0,2.9,27.0,745.0,605.72,445.63
2016,5,16,13,15,157.5,464.0,3.0,27.0,617.5,498.61,368.5
2016,5,16,13,30,54.0,438.0,3.1,27.0,490.0,391.39,290.42
2016,5,16,13,45,35.5,372.0,3.25,27.0,406.0,323.31,241.18
2016,5,16,14,0,17.0,306.0,3.4,27.0,322.0,250.08,186.96
2016,5,16,14,15,17.5,300.5,3.5,26.5,316.5,245.23,184.1
2016,5,16,14,30,18.0,295.0,3.6,26.0,311.0,240.27,180.99
2016,5,16,14,45,15.5,271.0,3.7,26.0,284.5,219.09,165.16
2016,5,16,15,0,13.0,247.0,3.8,26.0,258.0,198.12,149.44
2016,5,16,15,15,66.0,298.5,3.85,26.0,348.5,268.68,203.83
2016,5,16,15,30,119.0,350.0,3.9,26.0,439.0,334.16,253.12
2016,5,16,15,45,135.5,327.5,4.0,26.0,422.5,316.78,239.86
2016,5,16,16,0,152.0,305.0,4.1,26.0,406.0,297.66,225.14
2016,5,16,16,15,112.0,274.5,4.1,25.5,346.0,250.76,190.1
2016,5,16,16,30,72.0,244.0,4.1,25.0,286.0,205.53,156.27
2016,5,16,16,45,94.5,223.0,4.1,24.5,272.0,190.08,143.77
2016,5,16,17,0,117.0,202.0,4.1,24.0,258.0,173.12,129.68
2016,5,16,17,15,109.5,177.5,4.05,23.5,224.5,145.31,108.17
2016,5,16,17,30,102.0,153.0,4.0,23.0,191.0,118.46,87.89
2016,5,16,17,45,295.0,113.0,3.95,23.0,198.0,89.52,63.29
2016,5,16,18,0,488.0,73.0,3.9,23.0,205.0,57.55,44.19
2016,5,16,18,15,412.0,62.0,3.65,22.5,155.5,49.33,37.01
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,38.75,27.53
2016,5,16,18,45,233.5,35.5,3.2,21.5,67.0,26.99,16.75
2016,5,16,19,0,131.0,20.0,3.0,21.0,28.0,15.24,1.16
2016,5,16,19,15,65.5,10.0,2.9,20.5,14.0,7.87,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.5,2.0,1.57,0.0
2016,5,17,6,0,0.0,4.0,2.4,18.0,4.0,3.02,0.0
2016,5,17,6,15,0.0,9.5,2.55,18.0,9.5,7.2,0.47
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,11.39,4.3
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,16.73,9.11
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,22.09,13.87
2016,5,17,7,15,0.0,76.0,3.1,19.5,76.5,57.72,42.91
2016,5,17,7,30,0.0,123.0,3.2,20.0,124.0,91.25,70.48
2016,5,17,7,45,0.0,97.0,3.35,20.5,97.5,73.9,55.79
2016,5,17,8,0,0.0,71.0,3.5,21.0,71.0,54.51,39.53
2016,5,17,8,15,0.0,90.0,3.5,21.0,90.0,69.23,51.45
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,83.69,63.02
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,80.82,60.34
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,77.88,57.65
2016,5,17,9,15,0.0,117.5,3.45,22.5,117.5,90.59,67.55
2016,5,17,9,30,0.0,134.0,3.4,23.0,134.0,103.37,77.38
2016,5,17,9,45,40.0,257.5,3.35,23.5,290.5,223.33,170.91
2016,5,17,10,0,80.0,381.0,3.3,24.0,447.0,344.69,262.19
2016,5,17,10,15,140.5,408.5,3.25,24.0,529.5,413.3,313.02
2016,5,17,10,30,201.0,436.0,3.2,24.0,612.0,479.76,361.77
2016,5,17,10,45,105.5,327.0,3.15,24.0,420.0,338.17,256.52
2016,5,17,11,0,10.0,218.0,3.1,24.0,228.0,176.53,132.84
2016,5,17,11,15,32.0,328.0,3.05,24.0,358.5,285.4,216.17
2016,5,17,11,30,54.0,438.0,3.0,24.0,489.0,391.12,294.32
2016,5,17,11,45,40.5,409.5,2.95,24.5,448.0,359.6,269.83
2016,5,17,12,0,27.0,381.0,2.9,25.0,407.0,327.33,245.27
2016,5,17,12,15,225.0,408.0,2.85,25.0,629.0,514.2,385.24
2016,5,17,12,30,423.0,435.0,2.8,25.0,851.0,690.1,510.22
2016,5,17,12,45,613.5,307.5,2.8,25.5,907.5,730.98,540.35
2016,5,17,13,0,804.0,180.0,2.8,26.0,964.0,762.87,564.85
2016,5,17,13,15,555.0,321.5,2.8,26.0,860.0,691.81,510.94
2016,5,17,13,30,306.0,463.0,2.8,26.0,756.0,607.34,447.91
2016,5,17,13,45,263.0,462.5,2.8,26.0,710.0,569.71,421.5
2016,5,17,14,0,220.0,462.0,2.8,26.0,664.0,526.34,390.58
2016,5,17,14,15,246.0,441.5,2.8,26.0,661.0,526.23,391.24
2016,5,17,14,30,272.0,421.0,2.8,26.0,658.0,517.69,385.59
2016,5,17,14,45,305.5,393.5,2.85,26.0,649.5,505.76,377.59
2016,5,17,15,0,339.0,366.0,2.9,26.0,641.0,490.64,366.97
2016,5,17,15,15,355.5,340.0,2.9,25.5,615.5,464.2,348.26
2016,5,17,15,30,372.0,314.0,2.9,25.0,590.0,435.5,327.36
2016,5,17,15,45,238.5,307.5,2.95,25.0,480.5,351.61,265.18
2016,5,17,16,0,105.0,301.0,3.0,25.0,371.0,271.79,206.1
2016,5,17,16,15,257.5,256.5,2.95,24.5,409.0,292.01,219.2
2016,5,17,16,30,410.0,212.0,2.9,24.0,447.0,293.45,215.44
2016,5,17,16,45,288.0,207.0,2.9,24.0,364.5,231.16,169.12
2016,5,17,17,0,166.0,202.0,2.9,24.0,282.0,182.65,134.91
2016,5,17,17,15,154.5,178.0,2.8,23.5,245.0,151.95,111.38
2016,5,17,17,30,143.0,154.0,2.7,23.0,208.0,122.58,89.61
2016,5,17,17,45,126.0,130.5,2.65,23.0,172.0,94.76,70.52
2016,5,17,18,0,109.0,107.0,2.6,23.0,136.0,75.11,59.26
2016,5,17,18,15,84.5,83.5,2.6,22.5,103.0,59.53,45.77
2016,5,17,18,30,60.0,60.0,2.6,22.0,70.0,43.62,31.71
2016,5,17,18,45,30.0,39.0,2.6,22.0,44.0,28.99,18.43
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,13.74,1.19
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,7.87,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,15.26,4.46
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,31.09,21.08
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,46.48,35.31
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.0,60.85,48.37
2016,5,18,7,0,98.0,107.0,3.7,16.0,134.0,75.26,61.16
2016,5,18,7,15,103.0,134.5,3.65,16.0,168.5,97.71,75.05
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,125.61,95.94
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,120.2,92.82
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,106.32,83.24
2016,5,18,8,15,2.0,157.5,3.5,17.5,158.5,119.65,93.64
2016,5,18,8,30,4.0,174.0,3.4,18.0,176.0,133.26,104.13
2016,5,18,8,45,113.0,239.5,3.35,18.5,314.5,226.34,176.08
2016,5,18,9,0,222.0,305.0,3.3,19.0,453.0,326.67,252.72
2016,5,18,9,15,226.5,325.5,3.3,19.0,486.5,356.79,276.16
2016,5,18,9,30,231.0,346.0,3.3,19.0,520.0,386.74,299.35
2016,5,18,9,45,214.0,372.5,3.3,19.5,540.0,409.41,316.01
2016,5,18,10,0,197.0,399.0,3.3,20.0,560.0,430.24,330.87
2016,5,18,10,15,107.5,350.0,3.25,20.5,438.5,347.45,267.35
2016,5,18,10,30,18.0,301.0,3.2,21.0,317.0,244.81,187.58
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.0,148.86,112.88
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,52.03,36.09
2016,5,18,11,15,11.5,210.5,3.05,22.0,221.5,172.1,130.9
2016,5,18,11,30,23.0,354.0,3.0,22.0,376.0,293.39,223.48
2016,5,18,11,45,24.5,366.5,2.95,22.5,390.5,312.66,237.0
2016,5,18,12,0,26.0,379.0,2.9,23.0,405.0,324.57,245.25
2016,5,18,12,15,36.5,410.0,2.85,23.0,446.0,358.0,270.1
2016,5,18,12,30,47.0,441.0,2.8,23.0,487.0,391.18,294.49
2016,5,18,12,45,39.0,419.0,2.8,23.5,457.5,367.09,276.01
2016,5,18,13,0,31.0,397.0,2.8,24.0,428.0,342.73,257.54
2016,5,18,13,15,29.5,386.5,2.8,24.0,415.5,332.31,250.0
2016,5,18,13,30,28.0,376.0,2.8,24.0,403.0,321.69,242.28
2016,5,18,13,45,108.0,420.5,2.85,24.0,520.5,420.0,316.42
2016,5,18,14,0,188.0,465.0,2.9,24.0,638.0,505.63,379.27
2016,5,18,14,15,474.0,326.0,2.95,24.0,744.0,592.24,445.5
2016,5,18,14,30,760.0,187.0,3.0,24.0,850.0,647.05,487.24
2016,5,18,14,45,397.5,259.5,3.1,24.0,605.5,462.63,350.94
2016,5,18,15,0,35.0,332.0,3.2,24.0,361.0,280.03,212.47
2016,5,18,15,15,25.5,292.5,3.3,23.5,313.0,241.85,184.59
2016,5,18,15,30,16.0,253.0,3.4,23.0,265.0,201.74,154.39
2016,5,18,15,45,14.0,235.5,3.5,23.0,245.5,186.2,142.7
2016,5,18,16,0,12.0,218.0,3.6,23.0,226.0,170.87,131.05
2016,5,18,16,15,107.5,235.0,3.65,22.5,297.5,219.83,168.34
2016,5,18,16,30,203.0,252.0,3.7,22.0,369.0,252.58,191.39
2016,5,18,16,45,101.5,158.5,3.75,22.0,217.0,147.52,110.81
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,49.86,35.53
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,43.28,30.34
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,36.71,25.05
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,30.54,20.01
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,24.39,15.8
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,18.26,10.38
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,12.15,4.91
2016,5,18,18,45,0.0,10.0,3.35,19.0,10.0,7.58,0.73
2016,5,18,19,0,0.0,4.0,3.2,19.0,4.0,3.02,0.0
2016,5,18,19,15,0.0,2.0,3.15,18.5,2.0,1.57,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.5,3.0,2.27,0.0
2016,5,19,7,0,0.0,4.0,3.6,16.0,4.0,3.03,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,10.26,3.13
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,17.53,9.31
2016,5,19,7,45,0.0,26.0,3.0,16.5,26.0,19.84,11.19
2016,5,19,8,0,0.0,29.0,2.8,17.0,29.0,22.16,13.06
2016,5,19,8,15,0.0,32.5,2.85,17.0,32.5,24.87,15.27
2016,5,19,8,30,0.0,36.0,2.9,17.0,36.0,27.58,17.47
2016,5,19,8,45,0.0,54.0,3.0,17.0,54.0,41.48,28.96
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,55.45,40.39
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,54.34,39.35
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,53.24,38.33
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,71.17,52.9
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,88.98,67.25
2016,5,19,10,15,0.0,117.5,2.5,17.0,117.5,91.01,68.73
2016,5,19,10,30,0.0,120.0,2.1,17.0,120.0,93.05,70.25
2016,5,19,10,45,4.0,155.5,1.7,17.5,159.5,123.37,94.32
2016,5,19,11,0,8.0,191.0,1.3,18.0,199.0,153.99,118.15
2016,5,19,11,15,70.0,339.0,1.25,18.5,406.5,320.31,246.39
2016,5,19,11,30,132.0,487.0,1.2,19.0,614.0,492.44,370.92
2016,5,19,11,45,191.0,490.0,1.2,19.5,676.0,541.07,404.23
2016,5,19,12,0,250.0,493.0,1.2,20.0,738.0,595.7,442.02
2016,5,19,12,15,205.5,500.5,1.2,20.0,702.0,564.43,418.98
2016,5,19,12,30,161.0,508.0,1.2,20.0,666.0,537.41,399.45
2016,5,19,12,45,220.0,497.0,1.2,20.5,712.0,572.35,424.5
2016,5,19,13,0,279.0,486.0,1.2,21.0,758.0,611.38,451.4
2016,5,19,13,15,249.5,485.5,1.2,21.5,726.5,585.74,432.1
2016,5,19,13,30,220.0,485.0,1.2,22.0,695.0,553.69,408.97
2016,5,19,13,45,150.0,464.0,1.2,22.5,606.0,482.8,357.98
2016,5,19,14,0,80.0,443.0,1.2,23.0,517.0,407.13,303.09
2016,5,19,14,15,48.0,363.5,1.2,23.0,408.0,319.98,240.2
2016,5,19,14,30,16.0,284.0,1.2,23.0,299.0,230.09,173.52
2016,5,19,14,45,36.0,323.0,1.2,23.5,354.0,275.85,208.31
2016,5,19,15,0,56.0,362.0,1.2,24.0,409.0,314.67,236.8
2016,5,19,15,15,35.5,305.0,1.3,23.5,334.5,256.43,194.04
2016,5,19,15,30,15.0,248.0,1.4,23.0,260.0,197.36,150.06
2016,5,19,15,45,20.5,249.5,1.5,23.0,264.0,199.49,152.23
2016,5,19,16,0,26.0,251.0,1.6,23.0,268.0,200.85,153.56
2016,5,19,16,15,31.5,239.0,1.75,22.5,258.0,192.64,147.74
2016,5,19,16,30,37.0,227.0,1.9,22.0,248.0,181.95,139.84
2016,5,19,16,45,20.0,189.5,2.05,22.0,200.5,146.95,112.97
2016,5,19,17,0,3.0,152.0,2.2,22.0,153.0,114.57,88.05
2016,5,19,17,15,1.5,133.0,2.2,21.5,133.5,99.59,76.47
2016,5,19,17,30,0.0,114.0,2.2,21.0,114.0,84.9,64.91
2016,5,19,17,45,241.5,95.0,2.2,21.0,161.5,74.64,53.07
2016,5,19,18,0,483.0,76.0,2.2,21.0,209.0,59.67,46.42
2016,5,19,18,15,409.5,64.5,2.05,20.5,159.5,51.17,38.96
2016,5,19,18,30,336.0,53.0,1.9,20.0,110.0,40.16,29.08
2016,5,19,18,45,233.5,37.5,1.8,19.5,70.5,28.44,18.31
2016,5,19,19,0,131.0,22.0,1.7,19.0,31.0,16.71,4.18
2016,5,19,19,15,65.5,11.0,1.7,18.5,15.5,8.65,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.5,12.5,0.8,14.5,17.5,9.83,0.0
2016,5,20,6,0,141.0,25.0,0.9,15.0,35.0,18.94,7.64
2016,5,20,6,15,243.5,40.5,0.9,15.5,76.5,30.64,20.77
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,42.34,31.63
2016,5,20,6,45,422.0,66.5,0.9,16.5,168.0,52.69,41.05
2016,5,20,7,0,498.0,77.0,0.9,17.0,218.0,60.44,47.92
2016,5,20,7,15,249.0,84.5,0.9,17.5,155.0,68.3,47.47
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,69.73,53.06
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,95.15,73.58
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,121.2,94.17
2016,5,20,8,15,7.0,171.5,0.95,19.5,175.5,130.97,101.48
2016,5,20,8,30,7.0,183.0,1.0,20.0,188.0,140.67,108.7
2016,5,20,8,45,10.0,201.5,1.05,21.0,208.5,156.56,120.44
2016,5,20,9,0,13.0,220.0,1.1,22.0,229.0,172.8,132.3
2016,5,20,9,15,26.5,265.0,1.15,22.0,284.5,216.28,165.51
2016,5,20,9,30,40.0,310.0,1.2,22.0,340.0,259.55,198.05
2016,5,20,9,45,65.5,349.0,1.3,22.5,401.5,306.06,232.33
2016,5,20,10,0,91.0,388.0,1.4,23.0,463.0,354.65,267.67
2016,5,20,10,15,91.5,406.0,1.45,23.5,484.0,373.75,280.75
2016,5,20,10,30,92.0,424.0,1.5,24.0,505.0,392.59,293.65
2016,5,20,10,45,471.0,285.5,1.6,24.5,719.0,557.49,416.23
2016,5,20,11,0,850.0,147.0,1.7,25.0,933.0,706.39,522.8
2016,5,20,11,15,854.5,148.0,1.7,25.0,952.5,726.63,535.69
2016,5,20,11,30,859.0,149.0,1.7,25.0,972.0,743.88,547.5
2016,5,20,11,45,868.5,145.0,1.75,25.5,985.5,758.15,556.64
2016,5,20,12,0,878.0,141.0,1.8,26.0,999.0,769.49,563.7
2016,5,20,12,15,878.0,141.0,1.8,26.0,1002.5,773.67,566.48
2016,5,20,12,30,878.0,141.0,1.8,26.0,1006.0,774.9,567.3
2016,5,20,12,45,875.5,142.0,1.8,26.0,1001.0,772.11,565.35
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,766.39,561.42
2016,5,20,13,15,869.5,142.0,1.8,26.0,982.5,755.46,553.98
2016,5,20,13,30,866.0,141.0,1.8,26.0,969.0,741.42,544.38
2016,5,20,13,45,859.0,141.0,1.8,26.5,948.0,722.57,530.34
2016,5,20,14,0,852.0,141.0,1.8,27.0,927.0,700.82,514.23
2016,5,20,14,15,844.5,139.5,1.8,27.0,898.5,674.85,496.07
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,646.25,475.79
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,613.67,452.63
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,582.59,429.86
2016,5,20,15,15,809.5,128.5,1.95,26.5,761.0,542.81,401.16
2016,5,20,15,30,797.0,126.0,2.0,26.0,720.0,501.54,370.49
2016,5,20,15,45,779.5,123.0,2.05,26.0,673.5,456.37,335.37
2016,5,20,16,0,762.0,120.0,2.1,26.0,627.0,410.64,298.89
2016,5,20,16,15,741.0,116.0,2.1,26.0,577.5,362.56,259.78
2016,5,20,16,30,720.0,112.0,2.1,26.0,528.0,311.82,218.02
2016,5,20,16,45,691.0,107.5,2.15,26.0,475.0,261.82,176.84
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,213.53,137.6
2016,5,20,17,15,625.0,97.0,2.1,25.5,368.5,164.95,100.64
2016,5,20,17,30,588.0,91.0,2.0,25.0,315.0,119.56,70.41
2016,5,20,17,45,537.5,82.5,1.9,24.5,262.0,75.35,49.0
2016,5,20,18,0,487.0,74.0,1.8,24.0,209.0,58.15,44.53
2016,5,20,18,15,414.0,63.5,1.65,23.5,160.0,50.38,37.79
2016,5,20,18,30,341.0,53.0,1.5,23.0,111.0,40.2,28.75
2016,5,20,18,45,237.5,38.0,1.4,22.5,71.5,28.82,18.41
2016,5,20,19,0,134.0,23.0,1.3,22.0,32.0,17.45,5.06
2016,5,20,19,15,67.0,11.5,1.35,21.5,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,9.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,18.3,7.18
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,35.88,24.69
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,52.98,40.05
2016,5,21,6,45,79.5,81.5,2.45,21.5,95.5,58.67,45.32
2016,5,21,7,0,0.0,89.0,2.5,22.0,89.0,65.5,51.29
2016,5,21,7,15,181.5,121.0,2.5,22.0,191.5,90.25,66.09
2016,5,21,7,30,363.0,153.0,2.5,22.0,294.0,142.36,97.68
2016,5,21,7,45,188.5,161.5,2.55,22.5,235.5,146.47,105.89
2016,5,21,8,0,14.0,170.0,2.6,23.0,177.0,129.59,99.3
2016,5,21,8,15,16.0,191.0,2.6,23.5,199.5,147.15,112.74
2016,5,21,8,30,18.0,212.0,2.6,24.0,222.0,165.01,126.22
2016,5,21,8,45,42.0,255.0,2.65,24.5,282.5,207.98,158.65
2016,5,21,9,0,66.0,298.0,2.7,25.0,343.0,253.11,192.38
2016,5,21,9,15,69.0,318.5,2.7,25.0,368.0,274.82,208.59
2016,5,21,9,30,72.0,339.0,2.7,25.0,393.0,296.66,224.82
2016,5,21,9,45,41.0,280.5,2.7,25.5,311.5,240.41,181.74
2016,5,21,10,0,10.0,222.0,2.7,26.0,230.0,176.93,132.78
2016,5,21,10,15,10.0,221.0,2.65,26.0,229.5,176.87,132.65
2016,5,21,10,30,10.0,220.0,2.6,26.0,229.0,176.74,132.36
2016,5,21,10,45,8.0,195.5,2.6,26.5,203.0,156.98,116.84
2016,5,21,11,0,6.0,171.0,2.6,27.0,177.0,136.98,101.18
2016,5,21,11,15,11.0,235.0,2.55,27.0,246.0,190.66,142.08
2016,5,21,11,30,16.0,299.0,2.5,27.0,315.0,244.72,182.5
2016,5,21,11,45,21.0,338.0,2.5,27.0,359.0,279.48,208.12
2016,5,21,12,0,26.0,377.0,2.5,27.0,403.0,321.82,239.12
2016,5,21,12,15,93.0,442.5,2.45,27.0,534.5,424.89,314.79
2016,5,21,12,30,160.0,508.0,2.4,27.0,666.0,534.53,392.61
2016,5,21,12,45,94.5,449.5,2.4,27.0,543.0,431.56,318.45
2016,5,21,13,0,29.0,391.0,2.4,27.0,420.0,335.2,248.26
2016,5,21,13,15,123.5,438.0,2.4,27.0,557.5,448.41,332.18
2016,5,21,13,30,218.0,485.0,2.4,27.0,695.0,550.02,404.67
2016,5,21,13,45,129.0,440.5,2.45,27.5,564.5,448.02,330.56
2016,5,21,14,0,40.0,396.0,2.5,28.0,434.0,341.71,252.8
2016,5,21,14,15,109.5,416.0,2.55,28.0,513.5,407.05,301.81
2016,5,21,14,30,179.0,436.0,2.6,28.0,593.0,460.69,340.92
2016,5,21,14,45,125.5,406.0,2.65,28.0,514.0,398.11,295.5
2016,5,21,15,0,72.0,376.0,2.7,28.0,435.0,333.55,248.58
2016,5,21,15,15,192.5,354.0,2.75,28.0,501.0,380.06,283.6
2016,5,21,15,30,313.0,332.0,2.8,28.0,567.0,415.62,308.91
2016,5,21,15,45,427.5,278.5,2.85,28.0,576.5,414.18,306.18
2016,5,21,16,0,542.0,225.0,2.9,28.0,586.0,397.85,291.14
2016,5,21,16,15,517.0,215.5,2.9,27.5,538.5,353.14,256.41
2016,5,21,16,30,492.0,206.0,2.9,27.0,491.0,309.61,222.17
2016,5,21,16,45,465.5,193.0,2.95,27.0,441.5,264.67,186.36
2016,5,21,17,0,439.0,180.0,3.0,27.0,392.0,221.62,152.46
2016,5,21,17,15,400.0,166.0,2.95,26.5,341.0,178.23,120.36
2016,5,21,17,30,361.0,152.0,2.9,26.0,290.0,138.41,93.54
2016,5,21,17,45,308.5,135.0,2.85,25.5,239.5,100.79,72.78
2016,5,21,18,0,256.0,118.0,2.8,25.0,189.0,82.48,65.04
2016,5,21,18,15,200.0,95.0,2.65,24.5,143.0,67.15,51.91
2016,5,21,18,30,144.0,72.0,2.5,24.0,97.0,51.51,38.2
2016,5,21,18,45,88.5,46.0,2.45,23.5,60.0,33.81,22.49
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,15.46,4.22
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,7.87,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,11.02,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,20.96,9.19
2016,5,22,6,15,169.0,47.0,2.3,22.0,73.0,34.85,23.68
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,48.55,36.11
2016,5,22,6,45,128.0,68.5,2.55,22.5,91.5,49.85,37.55
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,53.57,40.81
2016,5,22,7,15,0.0,67.5,2.7,23.0,67.5,51.75,37.33
2016,5,22,7,30,0.0,64.0,2.7,23.0,64.0,49.06,35.01
2016,5,22,7,45,0.0,75.0,2.75,23.5,75.0,57.59,41.79
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,66.1,48.44
2016,5,22,8,15,8.0,144.5,2.8,24.0,149.5,111.59,84.57
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,157.8,120.69
2016,5,22,8,45,71.0,256.5,2.8,24.5,303.5,219.04,166.71
2016,5,22,9,0,126.0,310.0,2.8,25.0,394.0,288.35,218.43
2016,5,22,9,15,405.5,246.5,2.75,25.0,545.5,382.36,287.08
2016,5,22,9,30,685.0,183.0,2.7,25.0,697.0,492.57,368.25
2016,5,22,9,45,417.5,292.0,2.7,25.5,611.0,461.7,345.99
2016,5,22,10,0,150.0,401.0,2.7,26.0,525.0,401.43,300.57
2016,5,22,10,15,83.0,342.0,2.7,26.0,411.0,318.03,239.08
2016,5,22,10,30,16.0,283.0,2.7,26.0,297.0,229.09,171.86
2016,5,22,10,45,14.5,266.0,2.75,26.5,279.0,215.84,161.58
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,202.33,150.95
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,173.87,129.28
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,145.15,107.33
2016,5,22,11,45,9.0,190.5,2.85,27.0,199.5,155.11,114.95
2016,5,22,12,0,10.0,202.0,2.9,27.0,212.0,165.06,122.5
2016,5,22,12,15,13.5,258.0,2.95,27.0,271.5,211.7,157.81
2016,5,22,12,30,17.0,314.0,3.0,27.0,331.0,258.35,192.66
2016,5,22,12,45,159.5,396.5,3.1,27.5,553.0,444.59,331.26
2016,5,22,13,0,302.0,479.0,3.2,28.0,775.0,618.53,454.28
2016,5,22,13,15,331.0,459.0,3.25,28.0,779.5,620.3,455.34
2016,5,22,13,30,360.0,439.0,3.3,28.0,784.0,619.86,455.79
2016,5,22,13,45,402.5,413.5,3.35,28.0,791.5,622.08,458.24
2016,5,22,14,0,445.0,388.0,3.4,28.0,799.0,625.94,461.6
2016,5,22,14,15,248.0,389.0,3.4,28.0,617.0,481.02,357.1
2016,5,22,14,30,51.0,390.0,3.4,28.0,435.0,338.81,252.14
2016,5,22,14,45,207.0,375.5,3.45,28.0,546.5,422.65,315.77
2016,5,22,15,0,363.0,361.0,3.5,28.0,658.0,494.15,367.79
2016,5,22,15,15,361.0,341.0,3.5,28.0,623.5,461.86,343.67
2016,5,22,15,30,359.0,321.0,3.5,28.0,589.0,428.66,318.89
2016,5,22,15,45,491.5,251.5,3.55,28.0,594.0,421.51,311.92
2016,5,22,16,0,624.0,182.0,3.6,28.0,599.0,399.94,292.37
2016,5,22,16,15,606.0,172.5,3.55,27.5,551.5,354.42,256.13
2016,5,22,16,30,588.0,163.0,3.5,27.0,504.0,309.27,219.63
2016,5,22,16,45,556.0,155.5,3.45,27.0,453.0,259.27,179.27
2016,5,22,17,0,524.0,148.0,3.4,27.0,402.0,214.89,143.9
2016,5,22,17,15,484.5,138.0,3.25,26.5,350.5,170.18,110.53
2016,5,22,17,30,445.0,128.0,3.1,26.0,299.0,129.07,83.24
