Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,45,387.0,116.0,3.0,26.0,248.0,89.88,63.16
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,74.2,57.78
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.5,62.3,47.6
2016,5,22,18,30,200.0,68.0,2.7,25.0,104.0,49.47,36.34
2016,5,22,18,45,126.5,46.0,2.65,25.0,66.0,33.88,22.43
2016,5,22,19,0,53.0,24.0,2.6,25.0,28.0,18.27,6.35
2016,5,22,19,15,26.5,12.0,2.65,24.5,14.0,9.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.0,13.5,2.3,21.5,18.0,10.62,0.0
2016,5,23,6,0,114.0,27.0,2.5,22.0,36.0,20.4,9.02
2016,5,23,6,15,206.5,44.5,2.6,22.0,76.0,33.27,22.38
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.13,34.05
2016,5,23,6,45,365.0,75.5,2.85,22.5,164.0,55.9,42.76
2016,5,23,7,0,431.0,89.0,3.0,23.0,212.0,65.52,51.09
2016,5,23,7,15,365.0,116.5,3.05,23.0,236.5,91.57,64.56
2016,5,23,7,30,299.0,144.0,3.1,23.0,261.0,129.04,89.22
2016,5,23,7,45,298.0,171.5,3.2,23.5,303.0,167.63,117.82
2016,5,23,8,0,297.0,199.0,3.3,24.0,345.0,206.13,148.15
2016,5,23,8,15,308.5,220.5,3.35,24.5,387.0,243.4,177.62
2016,5,23,8,30,320.0,242.0,3.4,25.0,429.0,281.43,207.73
2016,5,23,8,45,187.0,263.0,3.45,25.5,375.0,266.63,200.24
2016,5,23,9,0,54.0,284.0,3.5,26.0,321.0,237.4,179.96
2016,5,23,9,15,54.0,305.0,3.55,26.0,344.0,257.39,195.12
2016,5,23,9,30,54.0,326.0,3.6,26.0,367.0,277.33,209.99
2016,5,23,9,45,40.5,321.0,3.65,26.5,352.5,270.41,204.09
2016,5,23,10,0,27.0,316.0,3.7,27.0,338.0,261.98,197.04
2016,5,23,10,15,29.0,327.5,3.75,27.0,352.5,274.24,206.05
2016,5,23,10,30,31.0,339.0,3.8,27.0,367.0,286.51,215.0
2016,5,23,10,45,20.0,266.5,3.9,27.5,284.5,224.19,167.61
2016,5,23,11,0,9.0,194.0,4.0,28.0,202.0,156.8,116.05
2016,5,23,11,15,12.0,241.0,4.05,28.0,252.5,195.88,145.77
2016,5,23,11,30,15.0,288.0,4.1,28.0,303.0,235.17,175.23
2016,5,23,11,45,13.5,258.5,4.15,28.0,272.0,211.48,157.29
2016,5,23,12,0,12.0,229.0,4.2,28.0,241.0,187.6,139.25
2016,5,23,12,15,27.0,331.5,4.25,28.0,358.5,285.82,213.13
2016,5,23,12,30,42.0,434.0,4.3,28.0,476.0,379.33,281.77
2016,5,23,12,45,31.5,392.0,4.35,28.5,424.0,337.64,250.44
2016,5,23,13,0,21.0,350.0,4.4,29.0,372.0,289.02,214.23
2016,5,23,13,15,16.5,293.5,4.4,29.0,310.5,241.0,178.74
2016,5,23,13,30,12.0,237.0,4.4,29.0,249.0,193.17,143.0
2016,5,23,13,45,47.0,341.5,4.4,29.0,385.5,304.44,226.85
2016,5,23,14,0,82.0,446.0,4.4,29.0,522.0,408.6,303.25
2016,5,23,14,15,420.5,313.5,4.35,29.0,684.5,539.99,402.67
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,632.02,470.52
2016,5,23,14,45,557.0,273.5,4.25,29.0,752.0,561.46,417.0
2016,5,23,15,0,355.0,366.0,4.2,29.0,657.0,492.34,365.42
2016,5,23,15,15,198.5,338.5,4.15,28.5,500.0,370.24,276.73
2016,5,23,15,30,42.0,311.0,4.1,28.0,343.0,259.88,195.22
2016,5,23,15,45,186.0,297.5,4.05,28.0,423.5,312.9,234.61
2016,5,23,16,0,330.0,284.0,4.0,28.0,504.0,351.34,260.7
2016,5,23,16,15,397.5,242.0,3.95,27.5,487.0,325.47,238.85
2016,5,23,16,30,465.0,200.0,3.9,27.0,470.0,295.21,212.48
2016,5,23,16,45,377.0,196.5,3.9,27.0,401.5,241.53,171.91
2016,5,23,17,0,289.0,193.0,3.9,27.0,333.0,198.46,140.67
2016,5,23,17,15,268.0,173.0,3.8,26.5,291.0,162.32,113.54
2016,5,23,17,30,247.0,153.0,3.7,26.0,249.0,128.23,89.7
2016,5,23,17,45,219.0,132.0,3.65,26.0,207.0,95.53,69.9
2016,5,23,18,0,191.0,111.0,3.6,26.0,165.0,77.57,60.65
2016,5,23,18,15,153.0,89.5,3.6,25.5,126.5,64.07,49.11
2016,5,23,18,30,115.0,68.0,3.6,25.0,88.0,49.21,36.14
2016,5,23,18,45,67.0,46.0,3.6,25.0,57.0,33.82,22.41
2016,5,23,19,0,19.0,24.0,3.6,25.0,26.0,18.23,6.69
2016,5,23,19,15,9.5,12.0,3.7,24.5,13.0,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,37.0,14.5,2.6,21.5,17.5,11.41,0.0
2016,5,24,6,0,74.0,29.0,2.7,22.0,35.0,21.64,10.1
2016,5,24,6,15,158.5,49.0,2.9,22.0,74.5,36.14,24.81
2016,5,24,6,30,243.0,69.0,3.1,22.0,114.0,50.57,37.86
2016,5,24,6,45,333.5,76.0,3.3,22.5,159.5,55.91,42.78
2016,5,24,7,0,424.0,83.0,3.5,23.0,205.0,61.46,47.6
2016,5,24,7,15,329.0,117.5,3.65,23.5,224.5,90.19,64.21
2016,5,24,7,30,234.0,152.0,3.8,24.0,244.0,127.65,90.27
2016,5,24,7,45,235.5,180.5,4.0,24.5,285.0,163.77,117.05
2016,5,24,8,0,237.0,209.0,4.2,25.0,326.0,200.15,145.44
2016,5,24,8,15,200.0,235.0,4.25,25.0,341.5,224.06,166.18
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,244.66,183.99
2016,5,24,8,45,165.0,286.0,4.4,25.5,390.0,274.39,207.04
2016,5,24,9,0,167.0,311.0,4.5,26.0,423.0,304.1,229.71
2016,5,24,9,15,197.5,329.0,4.55,26.0,470.5,341.25,257.9
2016,5,24,9,30,228.0,347.0,4.6,26.0,518.0,380.49,287.56
2016,5,24,9,45,220.5,373.0,4.65,26.5,546.0,407.6,307.36
2016,5,24,10,0,213.0,399.0,4.7,27.0,574.0,433.57,325.94
2016,5,24,10,15,226.5,405.0,4.65,27.0,598.5,455.82,342.29
2016,5,24,10,30,240.0,411.0,4.6,27.0,623.0,482.86,361.97
2016,5,24,10,45,191.5,428.0,4.6,27.5,600.5,467.99,349.77
2016,5,24,11,0,143.0,445.0,4.6,28.0,578.0,454.79,338.71
2016,5,24,11,15,132.0,465.0,4.6,28.0,590.0,467.15,347.26
2016,5,24,11,30,121.0,485.0,4.6,28.0,602.0,478.47,354.93
2016,5,24,11,45,102.5,483.5,4.65,28.5,583.5,460.31,340.82
2016,5,24,12,0,84.0,482.0,4.7,29.0,565.0,447.22,330.43
2016,5,24,12,15,69.5,469.0,4.7,29.0,537.5,427.02,315.63
2016,5,24,12,30,55.0,456.0,4.7,29.0,510.0,406.13,300.31
2016,5,24,12,45,90.0,477.5,4.7,29.0,566.5,448.89,331.91
2016,5,24,13,0,125.0,499.0,4.7,29.0,623.0,496.88,366.75
2016,5,24,13,15,71.5,407.0,4.65,29.0,478.0,376.75,279.44
2016,5,24,13,30,18.0,315.0,4.6,29.0,333.0,258.22,191.6
2016,5,24,13,45,36.0,367.5,4.55,29.0,401.5,317.1,235.83
2016,5,24,14,0,54.0,420.0,4.5,29.0,470.0,368.84,273.96
2016,5,24,14,15,132.5,427.5,4.45,29.0,545.0,428.76,318.67
2016,5,24,14,30,211.0,435.0,4.4,29.0,620.0,477.32,354.4
2016,5,24,14,45,342.5,373.5,4.35,29.0,660.5,504.13,374.72
2016,5,24,15,0,474.0,312.0,4.3,29.0,701.0,521.63,387.48
2016,5,24,15,15,460.5,298.5,4.15,28.5,660.5,484.27,360.08
2016,5,24,15,30,447.0,285.0,4.0,28.0,620.0,446.46,332.08
2016,5,24,15,45,397.0,282.5,3.9,28.0,566.0,396.62,294.41
2016,5,24,16,0,347.0,280.0,3.8,28.0,512.0,354.29,262.17
2016,5,24,16,15,350.0,255.0,3.65,27.5,474.0,317.59,233.57
2016,5,24,16,30,353.0,230.0,3.5,27.0,436.0,280.0,203.7
2016,5,24,16,45,340.5,208.0,3.35,27.0,391.5,239.92,171.68
2016,5,24,17,0,328.0,186.0,3.2,27.0,347.0,200.7,140.62
2016,5,24,17,15,278.5,177.0,3.1,26.5,302.0,165.93,115.84
2016,5,24,17,30,229.0,168.0,3.0,26.0,257.0,135.7,96.28
2016,5,24,17,45,187.5,146.5,2.95,26.0,212.0,103.94,77.12
2016,5,24,18,0,146.0,125.0,2.9,26.0,167.0,85.96,67.72
2016,5,24,18,15,107.5,99.5,2.95,25.5,126.5,69.34,53.59
2016,5,24,18,30,69.0,74.0,3.0,25.0,86.0,52.43,38.88
2016,5,24,18,45,34.5,47.0,3.05,25.0,53.0,34.4,22.94
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,15.27,4.96
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,7.87,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,23.0,8.5,6.69,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,12.95,3.84
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,28.23,18.09
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,42.94,31.19
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,58.56,44.87
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,74.09,58.22
2016,5,25,7,15,86.5,130.5,3.9,24.5,163.5,94.15,70.61
2016,5,25,7,30,154.0,159.0,4.0,25.0,219.0,125.28,90.97
2016,5,25,7,45,77.0,139.5,4.1,25.5,169.5,114.15,83.73
2016,5,25,8,0,0.0,120.0,4.2,26.0,120.0,91.07,68.07
2016,5,25,8,15,0.0,89.0,4.2,26.0,89.0,68.49,49.74
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,44.54,30.34
2016,5,25,8,45,2.0,117.5,4.25,26.0,119.0,90.94,67.24
2016,5,25,9,0,4.0,177.0,4.3,26.0,180.0,136.82,103.13
2016,5,25,9,15,8.0,205.5,4.35,26.0,211.5,160.64,121.37
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,184.95,139.9
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,189.42,142.78
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,193.82,145.63
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,233.02,175.27
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,277.5,208.52
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,237.79,177.96
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,202.08,150.52
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.0,209.6,156.13
2016,5,25,11,30,14.0,266.0,4.3,28.0,279.0,217.1,161.66
2016,5,25,11,45,18.0,310.0,4.25,28.0,327.5,254.81,189.87
2016,5,25,12,0,22.0,354.0,4.2,28.0,376.0,292.62,217.85
2016,5,25,12,15,21.5,353.0,4.15,28.0,374.5,291.8,217.07
2016,5,25,12,30,21.0,352.0,4.1,28.0,373.0,290.75,216.25
2016,5,25,12,45,32.5,392.5,4.05,28.5,425.0,338.06,250.8
2016,5,25,13,0,44.0,433.0,4.0,29.0,477.0,378.24,279.56
2016,5,25,13,15,47.5,433.5,4.0,29.0,480.0,380.12,280.95
2016,5,25,13,30,51.0,434.0,4.0,29.0,483.0,381.54,282.16
2016,5,25,13,45,48.0,420.0,4.0,29.0,465.5,366.54,271.4
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,351.41,260.56
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.0,385.16,285.94
2016,5,25,14,30,123.0,434.0,3.9,29.0,542.0,421.33,312.59
2016,5,25,14,45,88.0,397.5,3.85,29.0,473.0,362.0,269.21
2016,5,25,15,0,53.0,361.0,3.8,29.0,404.0,309.98,231.07
2016,5,25,15,15,56.5,345.5,3.85,29.0,389.5,296.27,221.33
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,282.1,211.06
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,214.35,160.48
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,147.99,110.34
2016,5,25,16,15,13.5,201.0,4.1,29.0,209.5,156.93,117.49
2016,5,25,16,30,21.0,211.0,4.1,29.0,224.0,164.59,123.5
2016,5,25,16,45,86.5,209.5,4.2,29.0,253.5,176.41,130.66
2016,5,25,17,0,152.0,208.0,4.3,29.0,283.0,180.67,131.35
2016,5,25,17,15,136.0,186.0,4.1,28.5,247.0,151.72,109.87
2016,5,25,17,30,120.0,164.0,3.9,28.0,211.0,124.47,90.48
2016,5,25,17,45,105.0,139.5,3.75,27.5,176.0,97.68,72.59
2016,5,25,18,0,90.0,115.0,3.6,27.0,141.0,79.86,62.33
2016,5,25,18,15,68.0,91.0,3.45,26.5,108.5,64.83,49.57
2016,5,25,18,30,46.0,67.0,3.3,26.0,76.0,48.51,35.43
2016,5,25,18,45,23.0,45.0,3.2,26.0,49.5,33.18,21.86
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,17.44,6.69
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,24.0,3.5,2.75,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,5.3,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,13.3,5.51
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,21.33,12.63
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,30.55,20.69
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,39.79,28.65
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,64.36,47.32
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,88.4,66.72
2016,5,26,7,45,0.0,131.5,4.15,25.5,131.5,98.35,74.36
2016,5,26,8,0,0.0,144.0,4.4,26.0,144.0,108.26,81.85
2016,5,26,8,15,0.0,144.5,4.45,26.0,144.5,109.47,82.5
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,110.43,82.97
2016,5,26,8,45,4.5,175.5,4.55,26.0,178.5,135.08,102.04
2016,5,26,9,0,9.0,206.0,4.6,26.0,212.0,160.34,121.44
2016,5,26,9,15,27.0,261.5,4.6,26.0,282.0,212.48,161.39
2016,5,26,9,30,45.0,317.0,4.6,26.0,352.0,265.24,201.34
2016,5,26,9,45,220.0,331.5,4.7,26.0,511.5,378.66,286.89
2016,5,26,10,0,395.0,346.0,4.8,26.0,671.0,497.26,375.23
2016,5,26,10,15,254.0,389.5,4.7,25.5,601.5,462.95,349.62
2016,5,26,10,30,113.0,433.0,4.6,25.0,532.0,414.14,312.71
2016,5,26,10,45,257.5,416.5,4.55,25.0,652.5,504.88,381.11
2016,5,26,11,0,402.0,400.0,4.5,25.0,773.0,596.8,448.88
2016,5,26,11,15,260.0,442.5,4.4,25.0,686.0,541.39,406.33
2016,5,26,11,30,118.0,485.0,4.3,25.0,599.0,474.74,355.57
2016,5,26,11,45,219.5,480.0,4.25,25.5,694.5,546.55,408.53
2016,5,26,12,0,321.0,475.0,4.2,26.0,790.0,624.14,463.95
2016,5,26,12,15,240.5,492.0,4.5,26.5,728.5,575.91,427.88
2016,5,26,12,30,160.0,509.0,4.8,27.0,667.0,530.51,394.08
2016,5,26,12,45,89.5,420.0,5.15,27.5,508.0,401.49,299.96
2016,5,26,13,0,19.0,331.0,5.5,28.0,349.0,272.26,203.11
2016,5,26,13,15,50.0,399.0,5.6,28.0,447.0,354.08,264.87
2016,5,26,13,30,81.0,467.0,5.7,28.0,545.0,428.39,319.89
2016,5,26,13,45,415.5,333.0,5.85,28.5,719.5,569.41,427.72
2016,5,26,14,0,750.0,199.0,6.0,29.0,894.0,673.96,506.02
2016,5,26,14,15,742.0,197.0,5.85,29.0,867.0,653.07,489.56
2016,5,26,14,30,734.0,195.0,5.7,29.0,840.0,625.33,468.52
2016,5,26,14,45,528.0,285.0,5.6,29.0,739.5,549.14,410.73
2016,5,26,15,0,322.0,375.0,5.5,29.0,639.0,477.76,356.76
2016,5,26,15,15,388.0,329.0,5.3,29.0,632.0,462.82,345.47
2016,5,26,15,30,454.0,283.0,5.1,29.0,625.0,446.24,331.99
2016,5,26,15,45,443.5,268.5,4.9,29.0,585.0,408.66,302.64
2016,5,26,16,0,433.0,254.0,4.7,29.0,545.0,370.77,272.73
2016,5,26,16,15,296.5,257.5,4.5,28.5,450.0,299.58,220.52
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,241.89,179.47
2016,5,26,16,45,312.0,210.0,4.1,28.0,370.5,233.17,167.01
2016,5,26,17,0,464.0,159.0,3.9,28.0,386.0,207.96,140.29
2016,5,26,17,15,396.5,159.0,3.8,27.5,337.0,169.67,113.49
2016,5,26,17,30,329.0,159.0,3.7,27.0,288.0,137.62,94.17
2016,5,26,17,45,287.0,140.0,3.65,26.5,240.0,101.2,74.13
2016,5,26,18,0,245.0,121.0,3.6,26.0,192.0,84.25,66.31
2016,5,26,18,15,188.5,99.0,3.7,25.5,147.0,69.61,53.85
2016,5,26,18,30,132.0,77.0,3.8,25.0,102.0,54.79,40.92
2016,5,26,18,45,73.0,51.0,3.9,25.0,64.0,37.09,25.24
2016,5,26,19,0,14.0,25.0,4.0,25.0,26.0,19.0,8.09
2016,5,26,19,15,7.0,12.5,4.15,24.5,13.0,9.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,10.62,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,20.4,9.54
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,38.47,26.69
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,56.15,42.47
2016,5,27,6,45,72.5,45.5,4.9,23.5,59.0,35.27,24.84
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.11,2.24
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,26.7,16.49
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,44.42,31.03
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,46.76,32.74
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,49.1,34.44
2016,5,27,8,15,0.0,43.5,5.6,25.0,43.5,33.32,21.5
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,17.6,8.65
2016,5,27,8,45,0.0,43.5,5.8,25.5,43.5,33.39,21.32
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,49.26,33.9
2016,5,27,9,15,3.5,128.5,5.8,26.0,131.5,100.44,74.39
2016,5,27,9,30,7.0,193.0,5.7,26.0,199.0,151.46,114.18
2016,5,27,9,45,3.5,165.5,5.6,26.5,168.5,129.34,96.44
2016,5,27,10,0,0.0,138.0,5.5,27.0,138.0,106.65,78.37
2016,5,27,10,15,4.5,169.0,5.4,27.0,173.0,133.3,99.01
2016,5,27,10,30,9.0,200.0,5.3,27.0,208.0,160.33,119.76
2016,5,27,10,45,29.0,307.5,5.25,27.5,334.5,261.33,196.42
2016,5,27,11,0,49.0,415.0,5.2,28.0,461.0,360.52,269.63
2016,5,27,11,15,31.5,340.0,5.0,28.0,369.5,291.47,217.78
2016,5,27,11,30,14.0,265.0,4.8,28.0,278.0,216.14,160.98
2016,5,27,11,45,15.0,285.0,4.65,28.5,299.5,232.91,173.23
2016,5,27,12,0,16.0,305.0,4.5,29.0,321.0,249.64,185.21
2016,5,27,12,15,17.0,312.5,4.2,29.0,329.5,256.5,190.14
2016,5,27,12,30,18.0,320.0,3.9,29.0,338.0,263.2,194.99
2016,5,27,12,45,15.5,280.0,3.6,29.5,295.5,229.97,169.83
2016,5,27,13,0,13.0,240.0,3.3,30.0,253.0,196.65,144.67
2016,5,27,13,15,13.5,252.5,2.9,30.0,266.0,206.46,151.98
2016,5,27,13,30,14.0,265.0,2.5,30.0,279.0,216.12,159.06
2016,5,27,13,45,20.5,312.0,2.2,30.0,331.5,256.56,188.91
2016,5,27,14,0,27.0,359.0,1.9,30.0,384.0,301.87,221.74
2016,5,27,14,15,24.5,339.5,1.65,29.5,362.0,283.37,208.43
2016,5,27,14,30,22.0,320.0,1.4,29.0,340.0,260.6,192.17
2016,5,27,14,45,87.5,361.0,1.2,29.0,434.0,332.95,245.33
2016,5,27,15,0,153.0,402.0,1.0,29.0,528.0,399.65,292.19
2016,5,27,15,15,441.5,282.5,0.9,29.0,620.0,459.4,333.83
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,487.89,350.58
2016,5,27,15,45,729.0,150.5,0.7,29.0,670.5,445.01,317.16
2016,5,27,16,0,728.0,138.0,0.6,29.0,629.0,400.31,282.2
2016,5,27,16,15,561.5,180.0,0.65,28.5,541.5,339.46,239.25
2016,5,27,16,30,395.0,222.0,0.7,28.0,454.0,284.73,201.68
2016,5,27,16,45,525.0,165.5,0.75,28.0,442.5,254.62,173.26
2016,5,27,17,0,655.0,109.0,0.8,28.0,431.0,209.94,132.48
2016,5,27,17,15,618.5,102.5,0.85,27.5,378.0,162.08,97.45
2016,5,27,17,30,582.0,96.0,0.9,27.0,325.0,117.33,69.13
2016,5,27,17,45,540.5,86.5,0.95,27.0,273.5,73.65,49.69
2016,5,27,18,0,499.0,77.0,1.0,27.0,222.0,60.31,45.78
2016,5,27,18,15,428.0,67.0,0.95,26.0,172.5,52.99,39.65
2016,5,27,18,30,357.0,57.0,0.9,25.0,123.0,43.14,31.11
2016,5,27,18,45,255.5,42.5,0.9,24.5,81.5,32.15,21.26
2016,5,27,19,0,154.0,28.0,0.9,24.0,40.0,21.17,10.0
2016,5,27,19,15,77.0,14.0,0.95,23.5,20.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,12.59,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,23.78,12.26
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,38.47,26.79
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,53.17,39.95
2016,5,28,6,45,122.0,66.0,3.3,23.5,89.0,48.18,35.97
2016,5,28,7,0,0.0,59.0,3.5,24.0,59.0,45.21,33.44
2016,5,28,7,15,0.0,69.0,3.65,24.0,69.0,52.86,38.07
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,60.45,44.18
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,93.48,70.5
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,127.14,96.82
2016,5,28,8,15,82.5,215.0,4.25,25.5,263.5,178.81,134.54
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,240.37,180.07
2016,5,28,8,45,126.0,284.0,4.35,26.5,363.0,257.21,193.65
2016,5,28,9,0,98.0,306.0,4.4,27.0,373.0,268.71,202.69
2016,5,28,9,15,68.0,307.0,4.35,27.0,355.0,263.26,198.82
2016,5,28,9,30,38.0,308.0,4.3,27.0,337.0,254.62,192.22
2016,5,28,9,45,63.0,348.0,4.3,27.5,399.0,300.72,226.31
2016,5,28,10,0,88.0,388.0,4.3,28.0,461.0,348.86,261.38
2016,5,28,10,15,85.0,404.0,4.2,28.5,477.0,364.14,271.67
2016,5,28,10,30,82.0,420.0,4.1,29.0,493.0,378.9,281.54
2016,5,28,10,45,175.5,437.5,4.1,29.5,599.0,461.55,341.61
2016,5,28,11,0,269.0,455.0,4.1,30.0,705.0,547.75,402.79
2016,5,28,11,15,325.0,442.0,4.05,30.0,750.0,583.34,428.17
2016,5,28,11,30,381.0,429.0,4.0,30.0,795.0,619.34,453.87
2016,5,28,11,45,388.0,432.0,3.95,30.0,809.0,632.58,462.85
2016,5,28,12,0,395.0,435.0,3.9,30.0,823.0,644.24,470.8
2016,5,28,12,15,410.0,437.0,3.85,30.0,841.5,659.32,481.17
2016,5,28,12,30,425.0,439.0,3.8,30.0,860.0,675.11,491.91
2016,5,28,12,45,628.0,302.0,3.8,30.0,921.0,715.09,523.42
2016,5,28,13,0,831.0,165.0,3.8,30.0,982.0,746.8,548.85
2016,5,28,13,15,827.5,164.5,3.8,30.0,969.0,736.5,541.42
2016,5,28,13,30,824.0,164.0,3.8,30.0,956.0,723.16,532.06
2016,5,28,13,45,819.0,162.0,3.8,30.0,935.5,704.61,518.99
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,683.18,503.76
2016,5,28,14,15,572.5,284.0,3.8,30.0,807.5,607.96,447.73
2016,5,28,14,30,331.0,408.0,3.8,30.0,700.0,532.03,391.29
2016,5,28,14,45,543.5,286.5,3.8,30.0,743.5,556.95,411.01
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,560.42,413.76
2016,5,28,15,15,742.5,162.0,3.75,29.5,747.5,522.73,385.67
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,483.04,355.6
2016,5,28,15,45,712.5,154.5,3.65,29.0,663.5,439.94,321.64
2016,5,28,16,0,696.0,150.0,3.6,29.0,619.0,396.33,286.62
2016,5,28,16,15,674.0,145.0,3.5,28.5,571.0,350.22,249.68
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,304.65,212.63
2016,5,28,16,45,624.5,133.5,3.3,28.0,472.0,257.43,174.06
2016,5,28,17,0,597.0,127.0,3.2,28.0,421.0,211.89,137.63
2016,5,28,17,15,559.5,119.0,3.1,27.5,369.0,165.84,103.58
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,120.4,74.01
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,78.91,54.79
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,65.55,50.24
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.55,42.59
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,47.47,34.61
2016,5,28,18,45,201.5,47.0,2.9,25.5,79.0,35.01,23.54
2016,5,28,19,0,109.0,30.0,2.9,25.0,39.0,22.51,11.12
2016,5,28,19,15,54.5,15.0,2.9,24.5,19.5,11.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,9.83,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,18.9,8.68
2016,5,29,6,15,21.0,46.5,2.25,22.0,50.5,34.28,23.35
2016,5,29,6,30,42.0,68.0,2.3,22.0,76.0,49.3,36.82
2016,5,29,6,45,68.0,90.0,2.4,22.5,107.5,64.5,50.18
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,78.4,62.13
2016,5,29,7,15,210.0,126.5,2.55,23.0,204.5,90.5,67.48
2016,5,29,7,30,326.0,141.0,2.6,23.0,270.0,125.0,85.8
2016,5,29,7,45,274.5,173.5,2.7,23.5,293.0,161.18,113.68
2016,5,29,8,0,223.0,206.0,2.8,24.0,316.0,191.76,139.47
2016,5,29,8,15,430.5,176.0,2.85,24.0,419.0,238.09,168.77
2016,5,29,8,30,638.0,146.0,2.9,24.0,522.0,304.43,216.13
2016,5,29,8,45,417.5,228.0,2.95,24.5,483.0,320.76,236.53
2016,5,29,9,0,197.0,310.0,3.0,25.0,444.0,311.78,234.6
2016,5,29,9,15,109.0,291.0,3.0,25.0,366.0,272.14,206.09
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,217.35,164.8
2016,5,29,9,45,14.0,234.0,3.0,25.5,245.0,186.73,140.89
2016,5,29,10,0,7.0,196.0,3.0,26.0,202.0,154.91,115.96
2016,5,29,10,15,12.0,245.0,3.0,26.5,255.5,195.91,147.01
2016,5,29,10,30,17.0,294.0,3.0,27.0,309.0,237.39,177.81
2016,5,29,10,45,16.0,289.5,3.05,27.5,304.5,234.27,174.84
2016,5,29,11,0,15.0,285.0,3.1,28.0,300.0,230.96,171.86
2016,5,29,11,15,17.5,312.5,3.05,28.0,330.0,254.7,189.44
2016,5,29,11,30,20.0,340.0,3.0,28.0,360.0,278.52,206.9
2016,5,29,11,45,24.0,365.0,3.0,28.0,389.0,301.51,223.72
2016,5,29,12,0,28.0,390.0,3.0,28.0,418.0,331.04,245.23
2016,5,29,12,15,432.0,273.5,2.95,28.0,701.5,552.34,411.94
2016,5,29,12,30,836.0,157.0,2.9,28.0,985.0,735.92,543.77
2016,5,29,12,45,832.5,159.0,2.9,28.5,980.0,733.46,539.64
2016,5,29,13,0,829.0,161.0,2.9,29.0,975.0,740.44,542.83
2016,5,29,13,15,826.0,160.0,2.85,29.0,963.0,730.16,535.38
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,716.85,525.88
2016,5,29,13,45,643.0,273.5,2.75,29.0,884.5,674.09,493.06
2016,5,29,14,0,463.0,388.0,2.7,29.0,818.0,628.25,458.4
2016,5,29,14,15,428.5,382.5,2.6,28.5,771.5,589.12,431.72
2016,5,29,14,30,394.0,377.0,2.5,28.0,725.0,546.19,402.03
2016,5,29,14,45,271.0,389.5,2.4,28.0,624.5,469.81,346.84
2016,5,29,15,0,148.0,402.0,2.3,28.0,524.0,395.83,293.13
2016,5,29,15,15,221.5,371.5,2.15,28.0,543.5,402.82,298.39
2016,5,29,15,30,295.0,341.0,2.0,28.0,563.0,406.95,300.46
2016,5,29,15,45,509.5,238.0,1.95,28.0,594.0,412.26,301.7
2016,5,29,16,0,724.0,135.0,1.9,28.0,625.0,394.36,283.39
2016,5,29,16,15,703.0,130.5,1.9,27.5,576.5,347.87,246.35
2016,5,29,16,30,682.0,126.0,1.9,27.0,528.0,301.77,209.05
2016,5,29,16,45,650.0,122.5,1.95,27.0,476.0,254.45,170.69
2016,5,29,17,0,618.0,119.0,2.0,27.0,424.0,209.16,134.71
2016,5,29,17,15,581.0,112.0,1.9,26.5,372.0,162.93,100.55
2016,5,29,17,30,544.0,105.0,1.8,26.0,320.0,119.93,73.17
2016,5,29,17,45,488.0,97.0,1.7,25.5,268.0,76.83,53.54
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,65.51,50.63
2016,5,29,18,15,363.0,77.0,1.6,24.5,168.0,56.88,43.24
2016,5,29,18,30,294.0,65.0,1.6,24.0,120.0,48.15,35.53
2016,5,29,18,45,197.5,48.0,1.65,24.0,79.5,35.69,24.32
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,23.18,11.91
2016,5,29,19,15,50.5,15.5,1.85,24.0,19.5,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.79,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.51,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,3.4,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,5.3,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,7.96,1.32
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,10.64,3.67
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,15.22,7.68
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,19.82,10.93
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,22.14,12.8
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,24.46,14.66
2016,5,30,8,15,3.0,105.5,0.5,22.5,107.5,81.52,60.94
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,136.93,104.29
2016,5,30,8,45,177.0,230.5,0.35,23.5,350.0,236.01,175.77
2016,5,30,9,0,348.0,282.0,0.3,24.0,517.0,351.67,257.88
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,390.18,287.36
2016,5,30,9,30,378.0,319.0,0.9,24.0,605.0,429.04,317.45
2016,5,30,9,45,538.0,258.5,1.2,24.5,689.0,487.76,360.91
2016,5,30,10,0,698.0,198.0,1.5,25.0,773.0,552.58,408.84
2016,5,30,10,15,708.5,201.5,1.75,25.0,806.0,586.19,434.55
2016,5,30,10,30,719.0,205.0,2.0,25.0,839.0,618.06,458.89
2016,5,30,10,45,721.0,211.5,2.25,25.5,864.0,644.93,478.4
2016,5,30,11,0,723.0,218.0,2.5,26.0,889.0,669.25,495.83
2016,5,30,11,15,728.5,219.5,2.55,26.0,908.5,689.39,510.27
2016,5,30,11,30,734.0,221.0,2.6,26.0,928.0,706.91,522.77
2016,5,30,11,45,778.0,192.5,2.7,26.0,950.5,719.3,532.85
2016,5,30,12,0,822.0,164.0,2.8,26.0,973.0,735.97,545.67
2016,5,30,12,15,823.5,164.5,2.65,26.0,977.0,741.72,548.83
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,744.61,549.96
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,742.71,547.32
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,737.9,542.67
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,728.41,535.49
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,715.88,526.17
2016,5,30,13,45,825.5,153.5,2.1,27.0,934.0,699.17,513.99
2016,5,30,14,0,826.0,149.0,2.0,27.0,916.0,671.47,494.34
2016,5,30,14,15,820.0,147.0,1.9,27.0,889.5,654.33,481.32
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,626.7,460.92
2016,5,30,14,45,808.5,141.0,1.75,27.0,831.0,595.27,437.9
2016,5,30,15,0,803.0,137.0,1.7,27.0,799.0,561.51,412.77
2016,5,30,15,15,791.5,134.0,1.65,27.0,760.0,523.32,383.94
2016,5,30,15,30,780.0,131.0,1.6,27.0,721.0,483.61,353.36
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.5,441.03,320.13
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,397.22,285.11
2016,5,30,16,15,741.0,115.5,1.65,27.0,585.5,350.83,247.64
2016,5,30,16,30,721.0,112.0,1.7,27.0,537.0,301.43,207.32
2016,5,30,16,45,694.0,107.5,1.75,27.0,485.5,252.79,167.62
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,205.63,129.84
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.0,158.37,94.8
2016,5,30,17,30,597.0,92.0,1.6,26.0,328.0,114.02,66.74
2016,5,30,17,45,535.5,87.0,1.5,26.0,274.5,72.59,49.84
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,63.69,48.86
2016,5,30,18,15,406.0,71.0,1.3,25.5,172.5,53.27,40.0
2016,5,30,18,30,338.0,60.0,1.2,25.0,124.0,45.07,32.78
2016,5,30,18,45,241.5,45.0,1.1,24.5,83.5,33.84,22.76
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,22.59,11.66
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,11.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.0,13.5,1.85,21.5,14.0,10.62,0.0
2016,5,31,6,0,6.0,27.0,1.9,22.0,28.0,20.3,9.88
2016,5,31,6,15,37.5,49.0,1.95,22.0,56.0,35.96,24.79
2016,5,31,6,30,69.0,71.0,2.0,22.0,84.0,50.99,38.29
2016,5,31,6,45,100.5,91.5,2.1,22.5,117.5,65.05,50.66
2016,5,31,7,0,132.0,112.0,2.2,23.0,151.0,78.91,62.56
2016,5,31,7,15,66.0,114.0,2.25,23.0,133.5,82.82,65.83
2016,5,31,7,30,0.0,116.0,2.3,23.0,116.0,86.29,65.48
2016,5,31,7,45,3.0,137.5,2.35,23.0,139.0,102.78,78.49
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,119.78,91.74
2016,5,31,8,15,102.0,209.5,2.45,23.0,269.5,179.67,135.45
2016,5,31,8,30,198.0,260.0,2.5,23.0,377.0,250.13,187.63
2016,5,31,8,45,111.0,255.0,2.6,23.5,321.5,230.58,174.85
2016,5,31,9,0,24.0,250.0,2.7,24.0,266.0,198.09,151.08
2016,5,31,9,15,12.0,189.0,2.75,24.5,197.0,149.67,113.15
2016,5,31,9,30,0.0,128.0,2.8,25.0,128.0,98.67,72.91
2016,5,31,9,45,0.5,134.5,2.85,25.5,135.0,104.04,76.86
2016,5,31,10,0,1.0,141.0,2.9,26.0,142.0,109.46,80.78
2016,5,31,10,15,9.5,221.0,2.9,26.0,229.5,175.97,132.09
2016,5,31,10,30,18.0,301.0,2.9,26.0,317.0,243.16,182.87
2016,5,31,10,45,9.0,181.5,2.95,26.5,189.5,146.36,108.64
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,48.15,32.25
2016,5,31,11,15,38.5,263.5,3.1,27.0,300.5,235.02,176.43
2016,5,31,11,30,77.0,465.0,3.2,27.0,539.0,421.71,313.57
2016,5,31,11,45,46.5,385.0,3.3,27.5,430.5,338.86,251.82
2016,5,31,12,0,16.0,305.0,3.4,28.0,322.0,249.25,184.99
2016,5,31,12,15,8.5,220.0,3.65,28.0,229.5,177.75,131.49
2016,5,31,12,30,1.0,135.0,3.9,28.0,137.0,106.02,76.76
2016,5,31,12,45,0.5,91.0,4.2,28.0,92.0,71.32,50.03
2016,5,31,13,0,0.0,47.0,4.5,28.0,47.0,36.63,23.05
2016,5,31,13,15,0.0,53.5,4.55,27.5,53.5,41.67,27.07
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,46.69,31.09
2016,5,31,13,45,0.0,74.5,4.65,27.0,74.5,57.93,39.92
2016,5,31,14,0,0.0,89.0,4.7,27.0,89.0,69.14,48.72
2016,5,31,14,15,0.0,70.0,4.4,26.5,70.0,54.33,37.26
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,39.49,25.69
2016,5,31,14,45,0.0,48.5,3.8,26.0,48.5,37.5,24.17
2016,5,31,15,0,0.0,46.0,3.5,26.0,46.0,35.52,22.65
2016,5,31,15,15,0.0,42.5,3.4,25.5,42.5,32.77,20.56
2016,5,31,15,30,0.0,39.0,3.3,25.0,39.0,30.03,18.48
2016,5,31,15,45,0.0,72.5,3.25,25.0,72.5,55.9,39.26
2016,5,31,16,0,0.0,106.0,3.2,25.0,106.0,81.67,59.93
2016,5,31,16,15,11.5,161.5,3.1,24.5,168.0,126.96,95.96
2016,5,31,16,30,23.0,217.0,3.0,24.0,230.0,169.13,129.3
2016,5,31,16,45,129.5,211.5,2.95,24.0,276.5,187.94,140.43
2016,5,31,17,0,236.0,206.0,2.9,24.0,323.0,193.79,140.44
2016,5,31,17,15,216.0,185.5,2.85,23.5,283.0,161.0,115.9
2016,5,31,17,30,196.0,165.0,2.8,23.0,243.0,130.27,94.45
2016,5,31,17,45,156.5,144.5,2.8,23.0,201.0,101.16,81.43
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,85.52,68.2
2016,5,31,18,15,89.0,99.5,2.7,23.0,122.5,69.62,54.46
2016,5,31,18,30,61.0,75.0,2.6,23.0,86.0,53.73,40.46
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.0,36.34,25.02
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,18.29,8.52
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,12.59,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,23.79,12.69
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.0,38.22,26.85
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,52.56,39.82
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.0,62.71,48.85
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,72.75,57.5
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,82.9,66.11
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,122.41,79.24
2016,6,1,7,45,521.0,132.0,0.65,22.5,367.0,163.29,104.87
2016,6,1,8,0,562.0,140.0,0.6,23.0,419.0,210.88,139.55
2016,6,1,8,15,591.0,147.5,0.6,23.0,469.5,255.46,174.58
2016,6,1,8,30,620.0,155.0,0.6,23.0,520.0,301.95,211.8
2016,6,1,8,45,641.5,161.0,0.6,23.5,568.0,346.4,247.15
2016,6,1,9,0,663.0,167.0,0.6,24.0,616.0,391.43,282.28
2016,6,1,9,15,500.5,248.5,0.65,24.0,600.5,412.4,301.84
2016,6,1,9,30,338.0,330.0,0.7,24.0,585.0,416.34,307.17
2016,6,1,9,45,532.5,256.5,0.8,24.0,683.5,480.81,354.43
2016,6,1,10,0,727.0,183.0,0.9,24.0,782.0,553.35,407.26
2016,6,1,10,15,519.5,298.5,0.9,24.0,736.0,546.88,401.9
2016,6,1,10,30,312.0,414.0,0.9,24.0,690.0,520.97,382.44
2016,6,1,10,45,294.5,433.5,0.95,24.5,700.5,535.23,391.99
2016,6,1,11,0,277.0,453.0,1.0,25.0,711.0,547.42,399.56
2016,6,1,11,15,306.0,436.0,1.0,25.0,726.0,561.47,409.62
2016,6,1,11,30,335.0,419.0,1.0,25.0,741.0,574.93,419.28
2016,6,1,11,45,376.0,426.0,1.0,25.5,792.5,614.65,445.65
2016,6,1,12,0,417.0,433.0,1.0,26.0,844.0,656.0,472.39
2016,6,1,12,15,412.5,435.5,1.0,26.0,843.5,655.04,471.31
2016,6,1,12,30,408.0,438.0,1.0,26.0,843.0,654.64,470.98
2016,6,1,12,45,432.0,438.0,1.0,26.0,865.0,673.23,483.53
2016,6,1,13,0,456.0,438.0,1.0,26.0,887.0,687.76,493.15
2016,6,1,13,15,439.0,428.0,1.05,26.0,856.0,663.73,477.5
2016,6,1,13,30,422.0,418.0,1.1,26.0,825.0,638.07,460.96
2016,6,1,13,45,402.5,413.5,1.15,26.0,795.5,610.16,442.63
2016,6,1,14,0,383.0,409.0,1.2,26.0,766.0,584.32,425.41
2016,6,1,14,15,412.0,384.5,1.3,26.0,758.0,577.05,421.56
2016,6,1,14,30,441.0,360.0,1.4,26.0,750.0,563.58,413.01
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,500.68,368.22
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,446.43,329.28
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,347.62,258.37
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,256.49,191.86
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,332.0,246.54
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,381.82,277.92
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,308.2,224.59
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,251.46,185.64
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,189.68,140.79
