Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,81.23,63.16
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,70.73,54.41
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,59.04,44.37
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,43.98,31.23
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,28.74,17.5
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,14.86,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,12.59,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,23.88,12.68
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,37.39,25.77
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,50.63,37.65
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,59.9,45.85
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,69.08,53.69
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,88.01,69.72
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,118.83,84.99
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,152.42,105.86
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,191.54,133.02
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,229.9,163.16
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,268.77,194.26
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,305.14,223.42
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,340.3,251.12
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,362.95,269.38
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,380.67,283.06
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,420.32,311.8
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,461.71,341.42
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,507.46,374.71
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,560.08,412.59
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,586.8,431.38
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,611.58,448.67
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,634.16,464.28
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,654.78,478.39
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,668.78,487.1
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,680.71,494.31
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,679.59,493.18
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,676.47,490.73
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,654.81,475.78
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,632.49,460.36
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,612.8,446.25
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,592.18,431.43
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,611.53,446.12
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,629.63,459.39
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,581.93,425.34
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,533.13,390.62
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,509.03,373.58
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,483.73,355.31
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,436.35,320.9
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,391.73,288.4
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,288.83,213.66
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,195.23,145.2
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,233.62,172.86
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,258.61,188.77
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,233.94,167.33
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,203.08,140.98
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,170.05,113.55
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,129.66,83.78
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,91.04,71.23
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,78.21,60.64
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,67.81,51.96
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,57.33,42.95
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,43.16,30.56
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,28.85,17.64
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,14.76,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,12.98,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,24.61,13.2
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,36.81,25.27
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,48.89,36.17
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,55.43,42.02
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,64.47,49.77
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,69.7,54.07
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,102.98,63.29
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,144.32,85.93
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,190.06,117.82
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,238.07,162.23
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,270.92,194.39
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,319.47,228.05
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,378.81,271.64
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,422.36,306.78
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,465.11,340.47
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,459.25,338.62
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,422.66,312.0
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,469.96,346.46
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,516.52,379.85
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,503.76,369.29
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,482.72,352.81
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,595.52,436.96
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,693.4,509.1
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,706.08,517.59
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,715.67,524.33
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,685.43,499.31
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,635.76,461.1
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,554.49,402.34
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,465.54,337.48
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,600.3,438.43
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,696.47,509.21
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,680.04,496.91
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,660.77,483.11
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,637.31,466.23
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,611.22,447.21
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,584.63,427.31
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,551.4,402.42
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,407.09,298.69
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,276.57,204.36
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,319.49,235.3
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,348.95,254.07
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,322.96,232.35
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,292.02,205.87
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,247.93,171.83
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,207.01,140.95
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,166.06,112.02
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,130.34,89.18
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,97.48,76.28
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,82.07,63.6
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,68.93,52.68
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,55.46,41.2
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,41.56,29.1
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,27.64,16.62
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,14.22,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,12.98,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,24.5,13.08
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,37.67,25.99
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,50.64,37.65
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,61.49,47.2
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,72.13,56.3
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,82.95,65.45
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,101.28,76.73
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,122.18,92.45
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,142.72,107.72
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,132.12,99.72
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,116.71,87.88
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,152.6,115.3
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,189.65,143.21
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,229.0,172.4
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,269.72,202.25
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,248.73,185.83
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,223.19,166.06
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,289.87,215.6
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,356.12,263.77
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,335.56,247.69
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,313.44,230.73
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,311.48,229.26
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,309.14,227.47
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,330.07,242.21
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,350.92,256.72
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,332.35,243.29
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,308.14,225.82
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,467.09,342.39
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,615.45,446.67
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,667.67,486.69
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,698.89,512.36
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,682.99,501.23
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,664.03,487.97
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,600.62,439.92
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,530.23,387.41
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,554.42,406.54
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,551.77,404.9
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,477.68,350.38
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,407.28,299.55
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,412.13,300.41
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,393.66,281.05
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,348.16,244.08
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,302.64,206.66
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,251.76,165.07
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,205.46,127.98
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,158.52,93.3
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,114.07,65.42
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,71.3,47.84
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,60.89,45.89
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,54.76,40.8
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,48.6,35.45
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,36.77,25.13
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,27.23,16.33
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,13.7,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,12.98,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,24.41,12.97
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,40.19,28.02
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,55.84,41.88
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,67.37,51.99
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,78.05,61.09
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,86.15,67.88
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,115.94,77.67
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,152.44,97.63
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,194.16,126.06
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,240.16,161.61
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,285.11,197.55
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,327.72,231.74
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,372.79,267.83
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,415.59,302.73
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,457.99,336.69
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,498.57,368.12
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,537.67,397.9
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,571.59,423.91
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,603.52,447.99
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,632.28,468.7
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,652.35,483.05
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,672.8,497.83
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,690.37,510.34
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,704.61,519.6
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,716.01,526.73
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,721.68,530.33
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,724.57,531.96
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,723.52,530.01
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,719.8,526.14
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,711.37,519.88
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,699.87,511.42
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,683.58,499.55
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,664.32,485.47
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,641.17,468.49
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,615.3,449.35
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,585.21,426.89
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,552.91,402.45
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,518.76,376.18
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,480.22,346.23
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,438.27,313.28
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,395.4,278.95
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,349.91,242.54
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,304.35,205.55
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,253.32,164.56
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,206.51,127.53
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,159.41,92.94
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,114.71,65.07
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,71.0,47.12
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,59.69,44.88
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,53.47,39.71
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,47.2,34.29
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,36.26,24.72
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,27.38,16.49
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,24.58,13.03
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,36.81,25.19
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,48.91,36.01
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,55.47,41.87
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,64.59,49.66
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,69.84,54.08
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,101.32,62.58
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,142.26,84.29
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,187.69,115.62
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,234.37,152.3
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,285.96,194.21
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,331.67,231.91
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,378.2,269.97
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,422.36,305.77
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,465.71,340.07
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,504.54,370.32
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,542.47,399.13
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,576.54,425.23
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,608.37,449.19
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,636.28,469.12
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,661.62,486.82
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,682.33,501.81
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,700.01,514.49
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,712.88,522.65
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,722.56,528.44
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,728.09,532.35
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,730.75,534.22
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,729.34,533.21
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,725.18,530.24
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,716.62,524.03
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,704.94,515.58
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,688.75,503.9
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,669.52,489.95
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,646.01,472.81
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,619.74,453.45
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,588.61,430.25
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,555.54,405.25
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,519.16,377.34
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,481.96,348.22
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,439.84,315.01
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,396.8,280.43
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,351.11,243.76
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,305.34,206.49
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,258.08,167.96
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,207.83,128.11
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,160.3,93.24
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,115.18,65.05
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,72.01,47.51
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,61.05,45.82
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,54.89,40.82
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,48.69,35.54
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,37.23,25.53
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.02,17.04
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.09,0.05
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,12.59,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,24.09,12.67
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,35.02,23.8
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,45.97,33.66
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,53.25,40.15
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,57.9,44.16
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,62.44,47.89
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,94.81,55.96
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,138.41,78.84
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,189.91,114.87
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,238.12,152.91
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,287.4,193.34
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,334.63,232.51
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,384.03,272.93
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,428.55,309.08
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,471.97,343.45
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,512.26,374.68
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,550.94,403.89
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,585.52,430.15
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,617.7,454.11
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,646.22,474.2
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,671.99,491.9
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,692.88,506.73
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,710.64,519.16
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,724.08,527.4
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,734.27,533.26
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,740.23,536.99
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,743.11,538.55
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,740.95,535.76
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,735.85,530.94
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,726.88,524.53
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,714.67,515.83
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,698.19,504.14
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,678.56,490.14
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,654.56,472.94
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,627.68,453.48
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,596.27,430.52
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,562.45,405.41
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,525.66,377.64
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,486.95,347.84
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,444.47,314.74
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,400.76,279.94
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,354.87,243.25
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,305.67,203.5
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,256.75,163.6
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,208.43,125.08
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,159.49,89.18
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,112.52,60.1
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,66.75,42.2
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,50.51,36.82
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,45.32,32.62
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,40.14,28.23
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,32.76,21.77
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,25.43,14.98
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,12.48,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.01,12.48
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,35.24,23.86
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,46.44,33.92
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,53.67,40.34
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,63.2,48.48
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,68.52,52.95
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,99.09,61.02
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,142.13,84.48
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,188.2,116.57
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,234.32,152.63
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,281.93,191.33
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,328.1,228.92
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,377.47,268.35
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,421.11,303.21
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,464.04,336.52
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,503.85,365.99
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,542.47,393.53
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,573.55,414.9
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,605.3,435.8
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,633.56,453.49
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,659.38,468.79
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,680.07,483.26
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,697.8,495.64
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,710.12,503.8
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,719.09,509.66
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,724.4,514.18
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,726.99,516.84
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,726.45,517.37
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,723.33,516.09
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,715.55,511.21
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,704.71,504.22
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,688.73,493.69
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,669.73,480.95
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,646.56,464.83
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,620.7,446.57
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,590.05,424.93
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,560.76,403.63
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,523.57,376.16
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,484.78,346.9
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,442.67,314.6
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,399.87,281.05
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,354.23,245.23
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,305.31,206.38
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,248.77,166.79
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,208.27,141.53
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,170.3,108.45
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,121.02,70.77
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,79.97,53.75
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,66.8,50.6
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,58.84,44.12
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,50.79,37.32
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,40.02,27.89
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,29.21,18.07
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,14.76,1.02
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,12.2,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,23.14,11.76
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,36.35,24.85
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,49.31,36.5
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,57.1,43.44
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,64.76,50.01
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,72.27,56.24
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,102.03,65.19
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,146.79,93.19
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,188.69,124.75
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,231.2,159.07
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,271.25,192.03
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,313.44,223.9
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,359.79,258.97
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,378.25,276.6
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,380.4,280.44
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,430.37,316.19
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,489.71,358.18
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,477.78,349.79
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,457.18,334.76
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,474.66,347.0
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,495.35,361.19
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,411.92,301.52
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,321.03,235.22
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,314.55,230.82
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,302.74,222.25
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,440.74,323.07
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,567.38,412.16
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,654.51,476.87
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,709.56,519.28
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,558.83,409.78
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,379.54,277.4
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,464.22,340.24
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,542.21,395.93
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,548.11,400.61
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,552.41,404.14
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,463.65,340.34
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,382.76,281.9
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,447.43,329.69
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,479.46,350.3
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,438.33,317.44
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,396.0,283.28
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,301.15,216.22
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,232.03,171.35
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,236.19,164.49
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,209.06,130.93
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,162.18,96.13
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,117.72,67.87
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,73.9,48.71
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,60.25,45.53
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,54.09,40.41
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,47.87,35.03
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,36.61,25.18
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,27.41,16.72
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,13.75,0.85
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,11.8,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,22.61,11.34
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,33.17,22.23
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,43.73,31.75
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,52.9,39.85
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,59.47,45.5
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,64.55,49.68
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,93.72,57.09
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,135.74,79.31
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,181.22,110.63
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,227.15,146.3
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,277.97,187.08
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,313.57,222.3
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,330.96,240.98
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,388.72,281.61
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,456.03,330.47
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,495.35,360.07
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,531.12,386.43
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,565.02,410.67
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,596.81,432.73
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,537.65,388.69
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,441.78,317.86
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,571.79,412.9
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,689.02,495.82
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,656.56,469.04
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,602.88,428.79
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,669.96,478.93
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,722.44,518.06
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,721.93,516.6
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,718.71,513.71
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,651.56,464.28
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,572.09,406.6
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,566.09,403.61
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,558.2,398.77
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,600.56,431.09
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,616.36,444.08
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,584.47,421.02
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,554.78,399.25
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,518.4,372.46
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,480.41,343.85
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,439.14,312.19
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,397.01,279.12
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,352.11,243.84
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,303.86,205.46
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,256.67,167.51
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,210.72,131.28
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,164.51,97.51
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,120.9,70.09
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,78.69,51.95
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,65.71,49.7
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,56.7,42.33
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,49.57,36.31
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,39.79,27.71
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.01,18.76
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.15,1.73
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,12.2,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,23.23,11.68
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,34.44,23.26
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,45.62,33.34
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,53.15,39.97
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,63.04,48.34
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,68.32,52.67
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,96.72,59.89
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,138.52,82.02
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,183.84,113.12
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,229.62,148.41
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,276.97,186.29
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,322.73,222.89
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,371.59,261.08
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,415.05,295.69
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,457.86,328.99
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,497.14,358.2
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,535.04,385.49
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,570.07,410.96
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,603.08,434.42
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,590.04,422.86
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,556.14,396.47
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,570.68,407.44
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,588.21,420.05
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,592.75,421.77
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,598.0,423.89
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,668.27,475.91
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,723.91,517.42
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,722.71,516.48
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,718.89,514.14
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,710.76,508.87
2016,6,21,13,30,860.0,134.0,2.3,34.0,968.0,699.57,501.46
2016,6,21,13,45,855.0,133.5,2.35,34.5,949.5,683.63,489.72
2016,6,21,14,0,850.0,133.0,2.4,35.0,931.0,664.73,475.86
2016,6,21,14,15,844.5,131.5,2.4,34.5,906.0,641.94,460.86
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,616.41,443.64
