Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,869.0,141.5,2.9,35.5,1001.5,735.58,525.82
2016,7,1,13,0,869.0,141.0,3.0,36.0,999.0,732.46,523.04
2016,7,1,13,15,866.5,140.5,3.05,36.0,988.5,724.67,517.92
2016,7,1,13,30,864.0,140.0,3.1,36.0,978.0,713.82,510.68
2016,7,1,13,45,532.5,306.0,3.2,36.0,820.0,619.57,442.72
2016,7,1,14,0,201.0,472.0,3.3,36.0,662.0,506.95,361.68
2016,7,1,14,15,522.0,303.5,3.35,36.0,776.5,586.94,421.36
2016,7,1,14,30,843.0,135.0,3.4,36.0,891.0,630.92,454.02
2016,7,1,14,45,834.5,133.0,3.5,36.0,858.5,600.82,432.26
2016,7,1,15,0,826.0,131.0,3.6,36.0,826.0,568.43,408.78
2016,7,1,15,15,815.0,128.5,3.65,35.5,788.0,534.68,384.42
2016,7,1,15,30,804.0,126.0,3.7,35.0,750.0,495.91,355.83
2016,7,1,15,45,789.0,123.5,3.75,35.0,706.0,453.91,323.45
2016,7,1,16,0,774.0,121.0,3.8,35.0,662.0,410.99,289.65
2016,7,1,16,15,756.0,117.5,3.8,34.5,614.5,365.55,253.85
2016,7,1,16,30,738.0,114.0,3.8,34.0,567.0,320.0,217.28
2016,7,1,16,45,712.0,110.0,3.85,34.0,516.0,268.55,175.94
2016,7,1,17,0,686.0,106.0,3.9,34.0,465.0,221.46,138.46
2016,7,1,17,15,654.5,100.5,3.75,33.5,412.5,173.92,102.92
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,128.75,73.11
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,84.96,51.87
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,63.77,47.67
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,57.38,42.55
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,50.91,37.12
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,39.04,26.86
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,29.53,18.27
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,14.85,2.45
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,10.62,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,20.13,7.14
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,33.96,22.48
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,47.73,34.84
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,56.82,42.94
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,65.88,50.74
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,72.86,56.54
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,98.73,63.81
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,140.51,85.79
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,184.25,114.91
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,229.52,149.58
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,276.68,187.23
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,321.98,223.9
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,368.49,261.31
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,414.94,298.27
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,458.28,332.14
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,498.19,362.76
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,537.15,391.95
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,572.05,418.33
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,604.97,442.77
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,634.32,463.48
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,654.61,477.65
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,676.2,492.13
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,694.92,504.35
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,708.6,513.04
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,719.23,519.53
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,725.5,523.9
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,729.0,526.33
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,728.54,526.13
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,725.53,524.14
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,717.61,518.61
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,706.71,510.98
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,692.1,500.84
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,674.52,488.55
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,651.75,472.29
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,626.3,453.92
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,601.48,435.69
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,568.68,411.56
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,532.33,385.12
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,494.32,356.76
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,423.27,304.75
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,360.13,259.75
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,321.01,230.81
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,283.02,202.34
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,263.05,180.35
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,223.91,142.07
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,177.15,107.14
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,133.05,77.88
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,90.86,56.97
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,67.39,50.68
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,60.1,44.73
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,52.77,38.5
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,42.06,29.23
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,31.32,19.61
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,16.01,3.0
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,6.69,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,12.96,2.29
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,28.0,17.43
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,42.66,30.39
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,57.27,43.13
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,71.94,55.67
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,68.53,52.67
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,65.21,47.32
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,61.39,43.99
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,56.83,40.07
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,105.72,78.24
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,154.64,115.73
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,170.29,127.22
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,186.14,138.8
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,269.72,200.31
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,359.06,265.56
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,388.68,286.91
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,418.15,307.92
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,461.05,339.08
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,502.25,368.78
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,524.74,383.91
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,546.03,397.99
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,557.05,405.27
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,566.27,411.22
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,580.53,420.2
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,593.61,428.24
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,599.59,432.07
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,604.23,434.96
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,674.26,486.89
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,726.08,525.39
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,717.84,518.98
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,706.61,510.74
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,691.17,498.72
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,672.76,484.65
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,649.69,468.12
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,624.03,449.57
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,594.04,427.85
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,561.8,404.16
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,526.2,378.48
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,489.0,350.97
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,448.0,319.34
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,405.92,286.23
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,358.83,249.44
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,313.9,213.56
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,267.17,175.76
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,221.2,139.03
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,174.39,104.07
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,130.11,74.63
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,86.88,52.76
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,63.52,47.27
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,57.16,42.09
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,48.35,34.67
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,38.89,26.48
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,29.42,17.98
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,14.82,2.26
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,4.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,9.12,0.0
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,22.16,12.63
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,34.67,23.77
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,50.36,37.43
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,65.85,50.72
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,83.2,65.32
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,109.55,78.86
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,142.0,98.19
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,181.13,124.57
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,217.41,154.1
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,251.29,182.22
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,294.54,214.53
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,345.93,253.4
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,388.89,286.26
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,434.59,320.93
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,482.55,356.95
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,533.56,395.35
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,568.75,421.46
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,602.08,445.62
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,631.25,465.39
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,658.3,483.13
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,672.63,492.7
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,691.5,505.03
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,699.34,505.7
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,686.64,492.33
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,689.82,494.08
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,690.9,494.3
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,717.34,515.07
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,724.81,523.01
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,701.73,503.07
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,662.18,472.48
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,680.94,487.74
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,678.35,488.0
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,629.45,451.29
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,572.41,409.47
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,521.71,373.82
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,477.53,342.44
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,479.03,344.16
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,468.89,336.59
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,430.81,308.02
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,391.23,277.81
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,362.59,253.56
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,320.08,217.37
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,272.72,179.23
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,226.34,142.37
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,178.63,110.78
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,139.51,88.49
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,102.01,67.59
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,78.98,59.76
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,65.66,49.01
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,51.57,37.32
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,41.47,28.6
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,31.38,19.54
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,15.87,2.72
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,10.23,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,19.44,5.36
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,32.06,20.73
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,44.58,32.12
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,51.87,38.7
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,59.25,45.1
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,67.16,51.74
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,93.5,58.34
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,133.89,78.43
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,179.36,109.03
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,228.69,153.62
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,265.29,188.21
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,307.22,220.37
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,353.32,255.95
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,390.73,286.04
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,424.54,312.43
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,480.39,353.72
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,540.46,398.53
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,575.37,424.55
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,608.06,448.38
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,615.52,451.1
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,599.98,436.91
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,656.8,480.09
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,704.53,516.9
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,718.16,525.29
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,728.32,531.25
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,695.77,503.17
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,641.89,460.72
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,661.73,473.71
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,677.91,483.82
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,707.05,507.74
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,715.73,517.67
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,700.46,506.85
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,682.09,493.84
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,659.46,477.5
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,634.01,458.97
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,603.6,436.76
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,571.07,412.64
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,535.01,386.38
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,497.1,358.06
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,456.31,326.2
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,413.31,292.01
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,367.79,255.89
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,322.01,218.87
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,274.0,179.65
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,226.81,141.61
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,174.66,102.09
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,128.41,70.88
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,83.57,48.28
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,58.31,42.95
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,52.78,38.46
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,47.25,33.75
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,39.04,26.6
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,28.89,17.54
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,14.51,1.89
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,9.83,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,18.7,4.4
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,31.94,20.59
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,45.1,32.54
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,52.35,39.1
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,59.7,45.48
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,68.06,52.51
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,94.32,59.34
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,134.37,79.56
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,179.09,109.63
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,225.39,145.62
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,273.43,184.59
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,322.84,225.15
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,369.57,263.47
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,414.22,299.74
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,458.32,334.76
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,499.06,366.58
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,538.62,396.77
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,570.99,421.82
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,603.65,446.5
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,632.55,467.22
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,659.02,485.77
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,680.99,500.62
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,700.03,513.11
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,714.93,522.72
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,726.84,530.09
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,733.6,534.71
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,737.43,537.24
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,737.45,536.14
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,734.71,533.07
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,727.56,527.85
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,717.31,520.43
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,702.16,509.7
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,683.93,496.7
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,661.41,480.52
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,636.09,462.12
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,605.13,439.38
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,572.25,414.87
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,536.28,387.74
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,500.03,359.79
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,458.17,327.25
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,415.61,293.54
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,370.05,257.59
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,324.42,220.92
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,273.48,180.39
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,227.23,143.78
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,179.88,108.02
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,135.08,77.72
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,92.19,55.82
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,67.79,50.82
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,58.63,43.41
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,51.55,37.48
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,41.78,28.98
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,32.04,20.14
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,16.35,2.72
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,6.69,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,12.97,0.89
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,27.94,17.22
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,42.34,30.06
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,57.26,43.08
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,72.03,55.74
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,86.15,67.56
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,108.93,77.85
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,130.52,81.53
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,177.55,105.91
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,228.86,145.9
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,277.58,185.58
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,324.31,224.26
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,371.74,263.24
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,417.88,300.72
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,461.63,335.56
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,502.53,367.45
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,541.94,397.42
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,577.12,423.5
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,610.07,447.31
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,639.3,468.02
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,665.86,486.41
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,687.95,502.21
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,707.01,515.67
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,720.11,523.74
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,729.62,529.19
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,736.1,533.58
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,739.63,535.87
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,738.57,533.78
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,734.78,529.78
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,727.36,524.42
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,716.87,516.89
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,700.56,505.43
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,681.34,491.84
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,659.16,476.04
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,634.22,458.06
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,604.06,436.12
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,571.72,412.24
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,538.79,388.23
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,500.75,359.97
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,458.68,327.4
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,415.85,293.6
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,370.56,257.98
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,325.15,221.57
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,274.02,180.49
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,227.37,143.27
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,179.94,107.5
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,135.0,77.05
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,91.51,54.4
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,65.07,48.35
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,58.73,43.3
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,49.71,35.78
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,39.9,27.29
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.09,18.47
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.17,1.91
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,9.44,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,17.97,2.75
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,31.24,19.87
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,44.47,31.83
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,52.07,38.67
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,59.75,45.32
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,80.0,62.36
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,105.58,78.25
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,134.11,96.77
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,170.89,121.71
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,211.52,142.84
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,276.93,186.01
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,326.39,226.17
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,373.48,264.37
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,418.17,300.35
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,462.18,334.95
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,502.29,365.89
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,542.02,395.74
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,577.19,422.34
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,610.23,446.86
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,639.74,467.62
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,666.79,486.21
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,688.67,501.68
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,707.55,514.85
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,721.95,523.86
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,733.16,530.53
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,740.49,535.6
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,744.82,538.58
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,744.53,537.25
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,741.4,533.95
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,733.83,528.7
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,723.13,521.26
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,707.54,509.3
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,688.88,495.16
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,591.21,423.93
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,484.13,346.06
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,548.89,394.33
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,577.21,414.98
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,541.48,389.0
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,505.25,362.15
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,463.16,329.71
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,420.21,295.95
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,374.31,259.94
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,328.2,223.04
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,276.76,181.73
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,229.64,144.11
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,181.62,107.84
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,136.01,76.84
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,91.56,53.62
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,63.78,47.28
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,57.75,42.48
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,49.15,35.32
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,39.61,27.05
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,30.1,18.46
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,15.17,1.7
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,7.47,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,14.41,0.46
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,29.22,18.18
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,43.56,31.05
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,58.64,44.22
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,73.48,56.93
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,87.39,68.56
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,109.55,79.0
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,140.13,98.48
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,176.04,123.74
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,210.64,150.4
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,245.17,177.3
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,244.69,180.03
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,233.67,173.6
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,197.2,146.07
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,154.7,113.67
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,161.22,118.18
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,167.79,122.66
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,294.31,216.22
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,427.72,311.48
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,548.72,399.41
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,663.26,481.55
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,684.54,496.04
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,702.89,508.74
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,714.76,515.66
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,723.14,520.07
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,729.29,524.15
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,732.67,526.29
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,731.15,523.92
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,739.14,527.5
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,730.51,521.4
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,718.86,513.31
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,702.49,502.04
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,683.37,488.8
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,660.44,473.71
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,634.92,456.56
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,605.46,435.49
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,573.48,412.27
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,537.03,385.31
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,498.99,356.69
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,458.01,325.5
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,414.55,291.92
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,369.05,256.85
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,323.68,221.14
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,259.78,176.82
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,214.37,148.66
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,170.76,118.81
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,135.4,95.88
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,109.23,78.19
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,87.69,67.13
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,73.79,55.81
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,58.22,42.8
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,42.99,29.83
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,27.55,16.41
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,14.11,0.96
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,3.54,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,6.83,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,18.7,9.61
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,30.42,20.1
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,44.89,32.73
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,59.19,45.04
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,74.04,57.56
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,89.52,67.08
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,102.83,77.23
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,116.44,87.45
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,129.33,97.06
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,142.32,106.65
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,157.33,117.68
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,172.62,128.83
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,236.46,176.14
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,303.66,225.23
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,323.6,239.21
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,343.09,252.76
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,412.68,302.72
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,487.38,355.43
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,466.06,338.8
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,444.58,322.1
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,434.81,314.9
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,428.78,310.23
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,376.87,272.46
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,323.47,233.47
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,408.37,294.64
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,498.89,358.1
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,548.47,392.61
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,600.75,428.53
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,561.09,400.7
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,525.22,375.61
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,557.53,399.37
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,581.85,417.13
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,619.3,445.86
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,634.95,458.82
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,604.95,437.06
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,573.06,413.81
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,537.17,388.14
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,499.46,360.51
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,457.77,328.76
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,416.11,296.43
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,371.61,261.95
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,327.47,227.12
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,281.21,190.68
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,234.77,154.69
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,190.2,121.43
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,148.79,93.08
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,110.33,72.09
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,87.06,66.67
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,75.57,57.44
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,63.95,47.75
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,48.73,34.68
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,33.24,21.03
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,17.27,2.13
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,7.47,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,14.5,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,31.97,20.28
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,49.1,35.64
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,61.17,46.33
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,73.11,56.63
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,81.34,63.5
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,108.21,72.48
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,144.5,91.73
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,186.77,120.12
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,233.92,156.39
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,280.35,193.46
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,325.22,229.75
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,371.98,267.41
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,416.52,303.15
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,460.98,338.1
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,502.19,370.02
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,542.43,400.55
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,578.06,426.96
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,611.95,451.51
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,641.85,472.83
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,669.48,492.14
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,692.3,508.55
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,712.39,522.81
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,725.91,531.14
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,736.02,536.96
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,743.09,541.79
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,747.35,544.62
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,747.13,543.14
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,744.28,539.8
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,736.8,534.25
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,726.44,526.66
