Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,710.73,515.44
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,692.25,502.2
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,669.31,485.75
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,643.88,467.33
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,614.55,445.99
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,584.28,423.58
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,547.43,396.09
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,509.18,367.11
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,467.09,334.92
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,424.51,301.75
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,379.06,266.51
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,334.04,230.99
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,287.17,194.11
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,242.25,159.0
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,193.04,122.02
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,150.14,92.5
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,108.89,69.46
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,80.51,61.33
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,71.02,53.7
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,61.38,45.63
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,47.74,33.86
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,34.0,21.59
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,17.63,1.88
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,8.26,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,15.87,0.0
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,30.29,18.94
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,44.79,32.15
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.13,39.7
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,61.45,46.95
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,67.97,52.43
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,99.06,62.62
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,138.95,83.24
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,184.25,113.92
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,228.15,155.65
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,254.07,182.78
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,305.7,217.73
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,376.93,269.72
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,421.71,306.0
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,465.93,341.06
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,507.59,373.4
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,548.08,404.07
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,580.55,428.21
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,613.67,452.12
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,642.69,472.73
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,669.25,491.15
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,691.21,506.89
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,710.24,520.35
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,668.41,485.53
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,601.72,433.31
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,564.81,406.81
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,530.49,381.76
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,655.56,474.67
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,747.8,542.67
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,739.85,536.54
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,728.78,528.59
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,713.77,516.96
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,695.61,503.06
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,623.5,449.0
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,542.01,388.82
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,578.43,417.0
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,583.9,422.01
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,547.48,395.49
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,509.17,367.01
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,467.16,334.4
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,423.84,300.14
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,377.5,263.56
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,330.91,226.03
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,282.3,186.54
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,231.58,145.89
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,183.15,108.76
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,137.05,76.65
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,92.09,52.19
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,60.24,44.37
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,54.45,39.75
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,48.65,34.89
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,37.23,25.06
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,28.01,16.69
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,14.09,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,8.26,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,15.84,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,27.48,16.51
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.17,27.28
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,47.08,34.4
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,52.59,39.23
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,57.64,43.46
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,88.17,51.5
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,131.19,73.7
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,182.55,109.17
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,230.5,146.91
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,279.78,187.33
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,327.56,227.04
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,377.54,268.05
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,422.88,304.95
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,467.32,340.26
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,508.58,371.67
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,548.26,400.96
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,584.57,428.73
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,618.62,454.36
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,648.27,475.44
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,675.18,494.16
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,697.74,509.37
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,717.28,522.19
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,728.47,528.64
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,735.24,531.94
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,742.15,536.79
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,746.17,539.58
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,745.59,539.34
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,742.31,537.18
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,735.09,532.12
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,724.86,524.92
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,709.46,512.98
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,691.1,498.92
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,668.46,483.73
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,643.1,466.33
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,617.28,447.18
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,583.95,422.57
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,547.81,396.37
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,510.01,368.34
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,468.02,335.98
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,423.82,301.42
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,377.92,265.52
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,332.13,229.02
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,284.67,190.94
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,239.29,154.88
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,192.36,119.34
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,148.32,88.75
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,103.43,63.11
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,72.72,54.65
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,64.6,48.04
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,56.39,41.11
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,44.51,30.88
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,32.29,19.96
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,16.55,0.39
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,7.87,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.17,0.0
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,25.53,14.87
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,38.12,26.38
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,44.67,32.35
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,51.28,38.12
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,56.07,42.13
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,87.64,50.36
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,133.2,75.0
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,181.91,109.04
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,234.05,149.93
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,283.82,190.48
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,332.12,230.46
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,380.5,270.05
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,426.65,307.13
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,471.67,342.4
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,512.71,373.86
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,552.0,403.13
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,587.88,429.18
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,621.59,452.99
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,650.79,473.22
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,677.23,491.09
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,699.31,506.73
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,718.4,520.09
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,732.63,528.89
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,743.67,535.37
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,750.83,540.28
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,754.99,543.11
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,753.7,541.23
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,749.6,537.42
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,741.85,532.32
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,731.03,525.07
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,715.73,514.66
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,697.45,502.06
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,674.44,486.07
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,648.67,467.9
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,618.66,446.42
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,586.45,422.96
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,553.32,399.17
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,514.55,370.73
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,472.33,338.33
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,429.21,304.52
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,383.1,268.34
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,336.9,231.36
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,285.22,189.73
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,237.69,151.5
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,189.65,114.72
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,144.1,82.81
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,99.51,57.87
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,65.88,49.01
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,59.17,43.55
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,49.62,35.51
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,39.75,26.98
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,29.94,18.06
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,15.12,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,7.47,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,14.4,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,29.47,17.93
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,44.56,31.74
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,53.66,39.93
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,62.58,47.69
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,69.73,53.69
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,100.35,63.01
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,144.51,87.96
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,190.54,119.84
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,237.04,155.92
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,285.67,195.0
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,333.01,233.26
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,380.59,271.06
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,425.95,306.89
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,471.03,341.62
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,512.55,372.92
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,551.25,401.33
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,586.63,426.5
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,620.15,449.65
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,648.79,468.74
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,674.62,485.38
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,696.71,499.17
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,716.05,510.79
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,728.98,517.89
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,738.6,522.66
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,745.73,527.4
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,750.08,530.26
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,748.45,528.01
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,744.2,524.02
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,736.49,519.31
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,725.94,512.65
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,710.1,502.36
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,691.57,490.12
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,673.12,477.66
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,647.03,459.92
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,615.7,438.38
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,582.72,415.27
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,546.11,389.75
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,508.28,362.74
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,466.99,332.06
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,425.14,300.31
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,379.99,266.11
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,335.45,231.74
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,289.39,195.64
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,241.6,158.49
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,196.48,124.97
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,154.64,96.11
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,113.73,72.32
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,82.03,61.99
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,72.16,54.12
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,61.01,44.88
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,46.55,32.51
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,31.97,19.62
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,16.53,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.14,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,23.58,13.22
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,37.63,26.05
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,53.35,39.84
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,68.99,53.33
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,84.08,66.05
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,104.2,77.01
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,129.13,94.64
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,155.58,113.92
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,198.74,143.11
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,253.4,181.94
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,287.77,208.68
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,320.7,233.69
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,388.09,280.86
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,472.31,341.38
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,513.96,372.62
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,554.42,402.32
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,556.8,402.91
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,532.58,383.83
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,610.54,439.83
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,678.94,488.64
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,701.19,503.84
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,720.49,517.09
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,732.91,524.26
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,741.62,528.85
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,748.46,533.67
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,752.46,536.54
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,751.91,535.44
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,748.71,532.52
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,740.94,527.46
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,730.21,520.38
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,715.06,510.38
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,706.15,504.18
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,682.57,488.17
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,656.31,470.1
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,626.0,448.94
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,593.21,425.61
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,556.21,398.69
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,517.56,369.99
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,475.44,338.18
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,432.42,304.98
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,383.95,267.77
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,337.32,231.07
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,288.8,192.64
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,241.53,155.21
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,193.26,118.34
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,147.69,86.23
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,103.16,60.54
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,67.2,50.1
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,57.6,42.24
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,50.15,35.94
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,39.35,26.62
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,28.51,16.84
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,14.39,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,7.08,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,13.64,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,26.65,15.57
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,39.68,27.74
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,47.41,34.78
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,57.64,43.68
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,63.54,48.66
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,96.54,58.28
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,140.01,82.23
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,187.83,115.54
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,236.08,153.32
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,286.14,193.79
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,337.16,234.83
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,385.51,273.21
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,431.69,309.74
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,477.28,344.87
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,519.28,376.6
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,559.91,406.51
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,592.87,430.26
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,626.63,453.88
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,656.04,474.11
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,682.86,492.15
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,705.27,507.9
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,724.69,521.44
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,740.23,531.24
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,752.79,538.91
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,759.76,543.79
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,763.67,546.59
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,762.82,545.26
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,759.07,541.95
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,750.82,536.36
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,739.48,528.64
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,723.91,518.31
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,705.27,505.75
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,682.28,489.76
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,656.49,471.6
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,625.73,449.84
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,592.6,425.99
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,556.2,400.08
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,517.95,372.14
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,476.91,340.71
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,433.15,306.61
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,386.65,270.38
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,339.97,233.19
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,291.14,193.64
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,239.83,152.41
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,190.51,114.37
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,143.53,80.94
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,97.46,54.32
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,58.96,43.29
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,53.1,38.52
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,47.22,33.51
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,35.83,23.74
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,26.57,15.27
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,13.34,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,6.69,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,12.91,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,25.19,14.23
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,37.54,25.81
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,45.58,33.08
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,55.93,42.04
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,61.85,47.02
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,94.95,56.89
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,141.35,93.25
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,166.54,119.7
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,210.81,143.52
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,280.48,189.9
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,330.67,230.66
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,378.36,269.1
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,424.13,305.32
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,469.35,340.11
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,510.98,371.48
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,551.1,400.87
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,584.04,424.55
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,617.7,448.06
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,646.9,467.91
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,673.49,485.56
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,695.94,501.08
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,715.48,514.45
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,729.17,522.6
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,739.62,528.48
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,709.07,503.67
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,653.2,462.26
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,712.58,506.78
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,747.79,534.6
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,740.22,529.46
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,729.66,522.52
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,653.95,467.05
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,563.88,401.77
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,622.67,446.64
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,649.13,467.91
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,623.73,449.45
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,590.45,425.59
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,553.66,398.89
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,515.23,370.41
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,473.22,338.71
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,430.5,305.75
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,371.27,262.58
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,319.71,225.68
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,284.1,194.67
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,241.0,156.67
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,193.2,121.16
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,148.04,90.05
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,105.83,64.51
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,69.27,52.02
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,60.22,44.6
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,51.01,36.8
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,39.4,26.76
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,27.66,16.14
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,14.09,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,14.7,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,23.77,12.97
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,34.83,23.54
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,41.09,29.27
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,47.46,34.87
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,52.33,38.97
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,87.48,48.92
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,131.84,73.57
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,183.46,110.2
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,232.01,148.26
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,282.1,188.68
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,330.13,227.37
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,379.97,266.65
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,425.39,302.58
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,470.0,337.02
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,511.72,368.7
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,551.98,398.57
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,588.23,424.8
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,622.29,448.91
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,652.69,470.22
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,680.42,489.33
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,703.57,505.88
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,723.69,520.24
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,738.23,529.6
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,749.47,536.65
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,694.84,494.93
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,615.64,436.36
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,603.23,428.31
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,584.1,415.42
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,566.42,403.34
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,547.9,390.63
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,646.34,464.26
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,705.1,509.26
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,682.45,493.14
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,656.92,475.16
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,595.74,429.8
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,530.41,381.96
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,483.15,349.19
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,443.15,321.01
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,402.68,291.7
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,363.34,262.86
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,336.66,242.58
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,306.18,218.55
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,279.14,193.94
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,241.33,159.89
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,186.84,122.55
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,148.54,99.6
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,113.17,76.12
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,80.33,61.16
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,67.18,50.36
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,53.65,38.97
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,39.97,27.2
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,26.05,14.81
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,13.29,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,12.59,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,24.47,13.41
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,36.86,25.19
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,43.97,31.69
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,53.14,39.67
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,58.46,44.16
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,93.63,54.58
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,137.02,79.01
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,184.81,112.71
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,233.0,150.59
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,285.95,193.19
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,334.14,231.88
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,382.96,270.32
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,429.15,306.66
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,474.76,341.63
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,515.09,372.16
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,554.82,401.49
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,591.14,428.61
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,625.33,453.77
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,587.48,424.21
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,509.44,365.87
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,625.48,450.46
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,725.56,522.12
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,738.22,529.32
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,747.13,534.39
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,754.27,539.41
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,758.48,542.41
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,699.82,498.15
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,619.52,439.23
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,691.42,493.64
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,737.89,529.77
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,722.01,517.66
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,703.21,503.81
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,578.73,415.27
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,440.42,315.7
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,421.92,303.54
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,402.82,290.43
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,477.18,344.84
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,518.09,372.78
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,475.69,340.58
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,432.97,307.81
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,350.31,249.08
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,284.5,204.0
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,268.31,187.75
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,239.88,160.33
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,192.46,125.36
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,150.67,96.51
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,112.02,70.22
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,70.87,53.1
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,62.24,46.06
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,53.66,38.78
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,41.39,28.22
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,28.88,16.86
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,14.71,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,11.8,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.16,11.47
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.94,23.56
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,41.22,29.34
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,47.62,34.98
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,52.52,39.05
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,90.42,50.0
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,136.27,76.08
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,189.16,113.8
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,238.42,152.43
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,289.2,193.25
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,338.25,232.75
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,387.56,271.53
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,434.57,308.03
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,479.63,342.05
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,521.82,372.47
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,562.4,400.74
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,599.29,427.85
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,633.97,452.96
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,663.98,473.57
