Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,353.78,252.2
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,403.95,293.1
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,451.3,331.56
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,497.28,368.08
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,540.31,400.89
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,581.89,431.75
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,619.04,458.57
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,653.97,483.14
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,685.4,504.85
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,714.17,524.29
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,737.62,539.56
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,757.98,552.48
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,774.28,562.31
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,787.4,569.74
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,794.99,574.73
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,799.31,577.64
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,799.24,577.74
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,795.94,575.79
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,741.95,535.27
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,668.28,480.48
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,717.91,518.64
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,739.48,536.82
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,715.61,520.06
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,688.83,501.23
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,655.63,477.51
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,620.76,452.25
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,583.16,425.68
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,546.25,398.82
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,502.17,365.43
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,457.31,330.68
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,409.23,293.32
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,361.09,254.96
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,308.14,212.01
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,258.88,171.66
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,208.12,131.28
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,160.08,94.89
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,112.72,63.75
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,70.6,43.68
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,51.96,37.92
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,42.57,29.89
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,31.84,20.42
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,21.17,9.11
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,11.02,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,19.08,6.0
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,37.05,25.09
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,46.82,34.16
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,56.39,42.69
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,70.33,48.09
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,112.47,68.36
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,157.76,97.15
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,207.18,133.21
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,256.98,173.59
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,308.9,216.25
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,361.62,258.78
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,413.01,299.47
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,460.87,337.28
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,508.21,373.67
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,552.23,406.69
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,591.61,435.6
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,629.61,462.71
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,665.49,487.66
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,697.17,509.19
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,726.31,528.51
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,750.26,545.05
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,771.15,559.32
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,787.71,569.59
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,801.09,577.17
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,808.56,581.86
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,812.8,584.54
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,813.08,583.48
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,810.16,580.43
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,801.66,575.0
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,789.91,567.52
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,773.71,556.75
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,754.25,543.55
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,729.94,526.87
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,702.73,507.99
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,670.87,485.63
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,636.44,461.09
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,598.01,433.14
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,557.66,403.23
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,513.51,370.03
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,468.71,335.51
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,419.3,297.44
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,369.7,258.23
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,317.64,216.52
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,266.53,175.08
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,214.42,133.55
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,161.3,93.19
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,111.63,60.38
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,66.76,39.03
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,46.75,33.41
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,40.58,28.1
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,30.9,19.56
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,19.86,7.78
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,16.65,3.98
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,32.99,21.69
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,40.55,28.78
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,50.39,37.4
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,64.75,41.81
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,109.08,62.51
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,154.68,91.99
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,205.82,130.43
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,259.29,174.02
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,311.23,216.94
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,361.75,258.0
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,413.13,298.72
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,460.82,336.27
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,507.43,371.91
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,550.69,404.1
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,592.52,434.3
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,630.43,460.89
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,666.09,485.19
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,697.71,506.35
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,726.68,525.26
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,750.35,541.34
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,770.89,555.15
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,786.71,564.23
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,799.21,571.12
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,806.41,575.81
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,810.32,578.46
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,810.18,577.37
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,806.78,574.27
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,798.54,569.3
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,787.01,562.27
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,770.63,552.31
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,751.03,539.51
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,726.45,522.97
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,698.92,504.17
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,666.96,481.99
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,632.5,457.65
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,594.57,431.13
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,554.67,402.49
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,510.68,369.41
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,465.43,334.55
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,416.7,296.8
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,367.33,257.55
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,315.28,215.19
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,264.17,173.23
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,212.32,131.74
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,162.82,93.95
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,109.76,58.27
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,64.6,36.54
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,43.47,30.67
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,37.55,25.57
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,28.55,17.56
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,19.62,7.05
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,14.19,1.96
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,30.14,19.1
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,37.29,25.82
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,44.57,32.3
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,60.87,37.1
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,107.01,58.88
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,154.31,90.12
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,208.93,131.72
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,259.99,173.3
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,312.76,216.64
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,363.3,257.5
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,414.26,297.58
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,462.76,335.25
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,510.1,370.88
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,553.4,402.72
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,595.1,432.48
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,633.0,458.79
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,668.68,482.9
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,700.15,503.83
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,728.91,522.53
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,752.61,538.67
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,773.19,552.49
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,789.47,561.72
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,802.4,568.82
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,809.99,573.72
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,814.29,576.62
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,814.12,575.81
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,810.69,572.99
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,802.39,568.06
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,790.78,561.08
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,774.32,551.21
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,754.63,538.64
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,730.3,522.45
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,703.0,504.0
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,670.61,481.71
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,635.92,457.41
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,597.62,431.03
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,557.36,402.5
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,513.26,369.69
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,467.87,335.04
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,419.1,297.56
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,369.59,258.48
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,317.91,216.58
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,267.07,174.97
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,214.66,133.22
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,161.35,92.57
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,111.58,59.35
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,66.43,37.31
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,43.84,30.83
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,37.55,25.42
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,28.58,17.44
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,19.66,6.38
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,14.11,1.33
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,28.64,17.91
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,35.49,24.35
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,42.48,30.52
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,60.11,35.26
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,106.73,57.59
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,158.27,92.44
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,210.14,131.99
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,261.69,174.11
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,314.83,217.86
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,365.49,259.46
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,416.76,300.55
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,464.75,338.17
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,511.97,374.09
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,555.47,406.31
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,597.16,436.29
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,635.12,462.89
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,670.85,487.26
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,701.82,507.95
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,729.8,526.19
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,753.67,542.56
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,774.47,556.65
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,789.81,565.54
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,801.83,572.31
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,809.74,577.44
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,814.39,580.54
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,813.04,578.84
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,808.49,575.15
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,733.79,521.02
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,633.98,448.88
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,709.81,506.08
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,750.89,538.69
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,726.52,522.9
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,699.31,505.21
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,667.42,483.07
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,633.17,458.87
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,595.17,431.45
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,558.23,404.11
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,513.58,370.75
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,467.66,335.65
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,419.08,298.3
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,370.37,259.89
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,318.62,218.51
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,267.54,177.08
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,212.51,133.26
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,162.84,95.21
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,113.28,61.36
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,67.8,38.11
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,44.48,31.35
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,38.26,25.97
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,28.55,17.36
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.82,5.11
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,14.52,0.77
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,29.43,18.4
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,37.37,25.85
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,45.35,32.94
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,64.87,38.58
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,111.51,61.78
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,159.85,94.62
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,212.11,134.86
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,266.45,179.05
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,319.52,222.52
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,370.94,264.39
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,422.8,305.55
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,471.59,343.35
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,518.19,378.38
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,561.44,409.96
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,603.09,439.4
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,641.35,466.79
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,677.37,492.07
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,708.5,512.51
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,736.86,530.66
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,760.43,546.71
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,780.88,560.43
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,795.2,568.4
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,806.03,574.19
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,813.44,579.03
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,817.63,581.89
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,816.62,580.61
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,812.43,577.36
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,727.05,516.42
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,617.06,437.57
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,703.0,502.21
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,753.77,541.55
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,729.37,525.92
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,702.15,508.51
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,667.51,484.47
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,636.89,462.65
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,597.76,434.73
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,556.97,405.03
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,457.98,333.21
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,371.94,271.03
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,382.62,276.9
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,367.27,260.47
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,315.87,218.97
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,265.83,178.25
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,214.12,137.24
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,165.48,100.1
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,117.76,67.46
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,74.75,44.74
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,50.46,36.52
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,40.25,27.71
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,29.2,17.91
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,18.19,3.86
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,14.46,0.0
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,28.76,17.89
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,37.98,26.47
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,49.4,36.52
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,69.83,43.15
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,114.01,66.33
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,159.53,97.29
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,209.68,135.55
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,259.97,176.44
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,312.37,219.21
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,364.66,261.51
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,415.47,301.84
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,463.23,338.93
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,510.55,374.57
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,554.35,405.96
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,593.14,432.9
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,630.46,458.84
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,665.67,482.68
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,696.52,503.0
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,724.73,521.14
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,749.02,537.43
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,770.35,551.6
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,785.93,560.55
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,798.33,567.33
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,805.98,572.03
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,810.47,574.8
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,809.42,574.34
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,805.25,571.98
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,797.17,566.93
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,785.93,559.91
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,769.25,548.31
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,749.56,534.29
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,725.03,518.74
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,697.72,501.06
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,666.01,479.18
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,637.4,458.91
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,598.3,431.03
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,557.49,401.43
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,512.73,368.5
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,467.08,334.11
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,418.07,297.05
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,369.14,259.04
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,315.64,216.55
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,265.53,176.16
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,213.8,135.46
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,165.08,98.48
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,117.02,65.93
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,74.22,43.49
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,49.32,35.31
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,39.52,26.96
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,28.42,17.12
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,17.4,2.28
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,29.99,18.73
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,39.2,27.34
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,50.93,37.64
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,73.0,44.98
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,117.32,68.77
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,162.43,99.3
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,212.94,137.58
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,263.24,178.42
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,315.62,221.05
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,368.79,263.26
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,420.67,303.43
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,468.44,340.0
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,515.65,374.95
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,559.89,406.79
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,599.22,434.29
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,636.88,459.94
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,672.42,483.43
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,703.37,503.28
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,731.73,520.96
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,755.58,536.96
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,776.4,550.73
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,792.48,559.73
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,805.42,566.78
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,813.21,571.78
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,817.76,574.85
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,817.09,573.77
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,813.21,570.75
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,804.91,565.9
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,793.36,559.06
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,776.64,549.18
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,756.78,536.85
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,732.01,520.38
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,704.38,501.79
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,671.19,479.22
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,636.09,454.95
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,597.43,428.6
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,560.2,402.44
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,515.62,369.67
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,470.09,335.42
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,420.46,298.05
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,370.9,259.67
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,317.04,216.93
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,266.58,176.28
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,214.73,135.45
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,165.8,98.25
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,117.23,65.33
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,74.07,42.59
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,47.88,33.95
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,40.32,27.44
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,27.38,16.11
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,16.67,0.53
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,15.83,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,31.03,19.49
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,42.26,29.88
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,53.36,39.67
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,76.64,48.49
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,119.19,72.36
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,166.19,104.68
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,216.02,142.11
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,265.38,181.78
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,317.24,223.54
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,367.05,263.37
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,418.29,303.39
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,467.23,340.78
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,514.42,375.81
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,558.05,406.63
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,600.55,435.65
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,638.81,461.81
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,675.14,486.01
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,706.7,506.49
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,726.75,519.17
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,750.39,535.18
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,771.17,549.1
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,787.48,558.79
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,800.83,566.13
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,796.23,558.79
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,764.91,534.05
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,799.19,559.98
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,807.32,568.19
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,798.91,562.89
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,787.4,555.79
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,769.76,544.39
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,749.26,530.86
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,733.9,521.48
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,705.83,503.68
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,672.84,481.2
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,637.83,456.97
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,598.44,429.34
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,557.5,400.04
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,512.55,367.37
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,466.24,332.93
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,417.02,296.07
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,368.12,258.48
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,316.67,218.41
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,267.02,179.15
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,215.92,139.2
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,168.25,103.13
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,121.43,70.96
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,77.31,46.03
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,50.8,36.25
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,41.87,28.54
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,28.87,17.1
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,15.87,0.0
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,8.26,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.4,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,28.58,17.34
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,38.15,26.3
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,50.21,36.84
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,75.1,45.09
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,119.6,69.74
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,165.47,101.55
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,216.71,140.94
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,267.84,182.56
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,321.12,225.94
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,373.79,268.3
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,425.39,308.93
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,474.19,346.54
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,522.48,382.61
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,563.56,411.78
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,605.61,440.57
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,643.61,466.53
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,679.47,490.34
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,711.38,511.15
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,740.74,529.84
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,764.79,546.05
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,785.82,559.59
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,802.77,569.43
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,816.61,577.31
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,824.51,582.63
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,829.11,585.95
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,829.17,585.21
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,825.91,582.45
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,816.92,577.06
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,804.6,569.63
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,787.8,559.53
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,767.77,547.33
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,743.15,531.15
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,715.59,512.61
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,682.69,490.17
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,647.31,465.6
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,608.43,438.88
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,567.6,410.05
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,522.95,376.98
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,477.16,342.21
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,427.79,304.53
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,377.44,265.07
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,324.5,222.46
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,272.7,180.25
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,219.62,137.91
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,166.17,96.69
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,115.84,62.08
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,70.77,38.07
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,41.78,28.83
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,35.08,22.98
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,25.27,14.16
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,14.54,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,14.39,0.0
2016,8,10,6,30,191.0,38.0,2.7,26.0,58.0,28.55,17.32
2016,8,10,6,45,291.5,51.5,2.9,26.5,103.5,38.76,26.91
2016,8,10,7,0,392.0,65.0,3.1,27.0,149.0,49.01,35.98
2016,8,10,7,15,456.5,75.0,3.15,27.5,201.0,78.33,47.62
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,122.81,73.06
2016,8,10,7,45,576.0,89.5,3.3,28.5,308.0,168.39,105.04
2016,8,10,8,0,631.0,94.0,3.4,29.0,363.0,219.45,144.51
2016,8,10,8,15,662.5,99.5,3.4,29.5,416.5,269.99,185.8
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,322.78,228.9
2016,8,10,8,45,722.0,107.5,3.45,31.0,521.5,373.58,269.52
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,427.06,311.05
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.5,475.11,348.08
2016,8,10,9,30,784.0,117.0,3.4,33.0,668.0,522.69,383.65
2016,8,10,9,45,799.0,118.5,3.35,33.5,710.5,566.63,415.62
2016,8,10,10,0,814.0,120.0,3.3,34.0,753.0,609.36,445.81
2016,8,10,10,15,824.0,122.0,3.25,34.5,789.0,642.64,468.77
