Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,30,834.0,124.0,3.2,35.0,825.0,678.22,492.61
2016,8,10,10,45,842.5,125.0,3.2,35.5,855.0,709.66,513.26
2016,8,10,11,0,851.0,126.0,3.2,36.0,885.0,738.57,531.79
2016,8,10,11,15,856.0,127.0,3.2,36.5,907.0,762.15,546.45
2016,8,10,11,30,861.0,128.0,3.2,37.0,929.0,782.76,558.62
2016,8,10,11,45,865.5,127.5,3.2,37.5,943.5,798.71,567.35
2016,8,10,12,0,870.0,127.0,3.2,38.0,958.0,811.53,574.09
2016,8,10,12,15,871.0,127.5,3.25,38.0,964.0,819.18,579.0
2016,8,10,12,30,872.0,128.0,3.3,38.0,970.0,823.62,581.97
2016,8,10,12,45,871.5,128.0,3.4,38.5,967.5,823.25,580.98
2016,8,10,13,0,871.0,128.0,3.5,39.0,965.0,819.69,578.04
2016,8,10,13,15,868.5,127.0,3.55,39.0,955.0,810.52,572.55
2016,8,10,13,30,866.0,126.0,3.6,39.0,945.0,798.14,565.08
2016,8,10,13,45,862.5,125.0,3.65,39.0,926.5,781.8,555.08
2016,8,10,14,0,859.0,124.0,3.7,39.0,908.0,762.34,542.8
2016,8,10,14,15,853.0,122.5,3.7,39.0,882.0,737.6,526.29
2016,8,10,14,30,847.0,121.0,3.7,39.0,856.0,710.04,507.68
2016,8,10,14,45,838.5,119.0,3.75,39.0,823.0,677.68,485.71
2016,8,10,15,0,830.0,117.0,3.8,39.0,790.0,642.96,461.72
2016,8,10,15,15,819.0,114.5,3.8,38.5,750.5,604.12,435.17
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,566.66,408.79
2016,8,10,15,45,793.0,109.0,3.85,38.0,666.0,521.09,375.33
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,474.58,340.34
2016,8,10,16,15,631.0,147.5,3.9,37.5,543.5,407.05,290.97
2016,8,10,16,30,484.0,189.0,3.9,37.0,466.0,345.75,246.39
2016,8,10,16,45,584.5,140.0,3.9,37.0,441.5,316.37,220.3
2016,8,10,17,0,685.0,91.0,3.9,37.0,417.0,269.9,179.55
2016,8,10,17,15,648.5,85.5,3.8,36.5,363.5,217.11,137.72
2016,8,10,17,30,612.0,80.0,3.7,36.0,310.0,167.38,99.52
2016,8,10,17,45,559.5,73.0,3.65,36.0,256.0,118.09,65.34
2016,8,10,18,0,507.0,66.0,3.6,36.0,202.0,74.29,41.3
2016,8,10,18,15,428.0,56.5,3.35,35.5,152.5,45.27,31.53
2016,8,10,18,30,349.0,47.0,3.1,35.0,103.0,38.01,25.2
2016,8,10,18,45,174.5,35.5,2.9,34.5,63.5,26.69,15.06
2016,8,10,19,0,0.0,24.0,2.7,34.0,24.0,17.41,0.0
2016,8,10,19,15,0.0,12.0,2.75,33.5,12.0,9.44,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.5,18.0,2.9,26.5,22.5,13.75,0.0
2016,8,11,6,30,83.0,36.0,3.0,27.0,45.0,26.71,15.67
2016,8,11,6,45,146.5,55.5,3.2,27.5,82.5,40.72,28.39
2016,8,11,7,0,210.0,75.0,3.4,28.0,120.0,54.57,40.48
2016,8,11,7,15,245.5,94.0,3.45,28.5,161.5,80.09,53.3
2016,8,11,7,30,281.0,113.0,3.5,29.0,203.0,115.17,76.0
2016,8,11,7,45,376.0,120.5,3.55,30.0,266.0,157.78,104.5
2016,8,11,8,0,471.0,128.0,3.6,31.0,329.0,209.42,141.82
2016,8,11,8,15,477.0,148.5,3.55,31.5,375.5,256.18,179.71
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,302.96,217.26
2016,8,11,8,45,624.5,134.5,3.45,32.5,497.0,361.86,261.09
2016,8,11,9,0,766.0,100.0,3.4,33.0,572.0,428.17,310.81
2016,8,11,9,15,783.0,103.0,3.3,33.5,619.5,476.56,347.83
2016,8,11,9,30,800.0,106.0,3.2,34.0,667.0,524.45,383.35
2016,8,11,9,45,597.5,214.0,3.1,35.0,647.5,536.56,390.26
2016,8,11,10,0,395.0,322.0,3.0,36.0,628.0,514.8,372.17
2016,8,11,10,15,452.5,318.5,2.95,36.5,685.5,574.27,412.98
2016,8,11,10,30,510.0,315.0,2.9,37.0,743.0,628.37,449.08
2016,8,11,10,45,683.0,217.5,2.85,37.5,812.5,690.87,492.56
2016,8,11,11,0,856.0,120.0,2.8,38.0,882.0,740.62,527.41
2016,8,11,11,15,860.5,121.0,2.85,38.0,904.0,763.98,542.9
2016,8,11,11,30,865.0,122.0,2.9,38.0,926.0,784.33,555.86
2016,8,11,11,45,860.5,128.0,2.95,38.5,938.0,798.54,563.63
2016,8,11,12,0,856.0,134.0,3.0,39.0,950.0,809.3,569.25
2016,8,11,12,15,857.0,134.5,3.1,39.0,956.0,816.8,574.33
2016,8,11,12,30,858.0,135.0,3.2,39.0,962.0,821.15,577.5
2016,8,11,12,45,656.5,276.5,3.3,39.0,909.0,796.88,558.49
2016,8,11,13,0,455.0,418.0,3.4,39.0,856.0,746.56,521.6
2016,8,11,13,15,648.0,279.5,3.5,39.0,894.5,784.13,551.47
2016,8,11,13,30,841.0,141.0,3.6,39.0,933.0,793.49,562.25
2016,8,11,13,45,831.0,143.5,3.7,39.0,913.5,775.24,550.97
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,764.55,543.88
2016,8,11,14,15,814.5,144.0,3.85,39.0,868.0,738.96,526.99
2016,8,11,14,30,808.0,142.0,3.9,39.0,842.0,710.67,508.12
2016,8,11,14,45,625.0,229.5,3.95,39.0,758.5,639.43,457.31
2016,8,11,15,0,442.0,317.0,4.0,39.0,675.0,566.37,405.16
2016,8,11,15,15,600.5,226.0,4.0,38.5,685.5,573.97,413.01
2016,8,11,15,30,759.0,135.0,4.0,38.0,696.0,561.39,405.56
2016,8,11,15,45,492.5,216.5,4.0,38.0,571.5,451.58,326.33
2016,8,11,16,0,226.0,298.0,4.0,38.0,447.0,349.75,253.08
2016,8,11,16,15,456.5,208.0,3.95,37.5,478.5,377.65,271.82
2016,8,11,16,30,687.0,118.0,3.9,37.0,510.0,371.9,262.87
2016,8,11,16,45,663.5,110.5,3.85,37.0,458.5,319.92,221.4
2016,8,11,17,0,640.0,103.0,3.8,37.0,407.0,269.11,180.46
2016,8,11,17,15,602.0,96.5,3.65,36.5,353.5,217.34,139.7
2016,8,11,17,30,564.0,90.0,3.5,36.0,300.0,168.89,102.65
2016,8,11,17,45,513.0,81.0,3.4,36.0,247.5,120.65,68.98
2016,8,11,18,0,462.0,72.0,3.3,36.0,195.0,77.86,44.75
2016,8,11,18,15,383.0,61.0,2.95,35.5,146.5,46.18,32.25
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,37.79,24.98
2016,8,11,18,45,192.5,34.0,2.3,34.5,60.0,25.69,14.13
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,13.62,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,14.68,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,28.86,17.27
2016,8,12,6,45,230.5,55.0,3.35,27.5,96.5,40.79,28.41
2016,8,12,7,0,333.0,71.0,3.5,28.0,141.0,52.57,38.79
2016,8,12,7,15,400.0,82.5,3.55,28.5,192.0,81.42,50.09
2016,8,12,7,30,467.0,94.0,3.6,29.0,243.0,124.5,75.86
2016,8,12,7,45,525.5,99.5,3.65,29.5,297.5,172.23,109.92
2016,8,12,8,0,584.0,105.0,3.7,30.0,352.0,222.6,148.66
2016,8,12,8,15,618.0,111.0,3.65,31.0,405.0,272.12,188.38
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,324.23,229.91
2016,8,12,8,45,682.0,120.0,3.6,33.0,509.5,374.51,269.47
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,426.24,309.08
2016,8,12,9,15,730.5,127.0,3.4,34.5,608.0,474.41,345.43
2016,8,12,9,30,749.0,131.0,3.2,35.0,655.0,522.53,380.53
2016,8,12,9,45,763.0,134.0,3.05,35.5,697.0,565.98,411.35
2016,8,12,10,0,777.0,137.0,2.9,36.0,739.0,608.24,440.35
2016,8,12,10,15,787.5,139.5,2.7,36.5,775.0,646.35,465.42
2016,8,12,10,30,798.0,142.0,2.5,37.0,811.0,682.54,488.34
2016,8,12,10,45,803.0,145.5,2.35,37.5,839.5,713.56,507.29
2016,8,12,11,0,808.0,149.0,2.2,38.0,868.0,741.96,523.95
2016,8,12,11,15,813.5,150.5,2.15,38.5,890.0,766.22,538.17
2016,8,12,11,30,819.0,152.0,2.1,39.0,912.0,787.62,550.29
2016,8,12,11,45,797.0,170.5,2.05,39.5,919.5,798.8,555.18
2016,8,12,12,0,775.0,189.0,2.0,40.0,927.0,805.81,557.42
2016,8,12,12,15,776.5,189.5,2.05,40.0,933.0,813.46,562.56
2016,8,12,12,30,778.0,190.0,2.1,40.0,939.0,818.09,565.78
2016,8,12,12,45,772.5,193.0,2.15,40.0,935.5,816.01,564.71
2016,8,12,13,0,767.0,196.0,2.2,40.0,932.0,810.93,561.78
2016,8,12,13,15,516.5,330.5,2.2,40.0,824.0,723.67,501.21
2016,8,12,13,30,266.0,465.0,2.2,40.0,716.0,619.46,429.2
2016,8,12,13,45,505.5,330.0,2.25,40.0,794.5,698.2,486.44
2016,8,12,14,0,745.0,195.0,2.3,40.0,873.0,751.12,524.99
2016,8,12,14,15,427.5,308.5,2.25,40.0,695.5,598.17,419.8
2016,8,12,14,30,110.0,422.0,2.2,40.0,518.0,423.58,297.94
2016,8,12,14,45,392.5,313.0,2.2,40.0,633.5,549.19,388.37
2016,8,12,15,0,675.0,204.0,2.2,40.0,749.0,630.47,444.79
2016,8,12,15,15,660.5,199.5,2.15,39.5,710.0,591.27,418.14
2016,8,12,15,30,646.0,195.0,2.1,39.0,671.0,550.98,390.9
2016,8,12,15,45,629.5,188.0,2.1,39.0,627.5,506.77,359.7
2016,8,12,16,0,613.0,181.0,2.1,39.0,584.0,462.16,327.51
2016,8,12,16,15,588.0,174.0,2.05,38.5,535.5,413.71,292.43
2016,8,12,16,30,563.0,167.0,2.0,38.0,487.0,361.83,254.08
2016,8,12,16,45,531.0,158.5,1.95,38.0,436.0,312.16,216.16
2016,8,12,17,0,499.0,150.0,1.9,38.0,385.0,264.78,179.55
2016,8,12,17,15,456.5,139.0,1.8,37.5,333.0,215.69,142.45
2016,8,12,17,30,414.0,128.0,1.7,37.0,281.0,170.62,109.17
2016,8,12,17,45,360.5,113.5,1.6,37.0,230.0,126.1,78.41
2016,8,12,18,0,307.0,99.0,1.5,37.0,179.0,86.96,54.86
2016,8,12,18,15,235.5,80.0,1.35,36.0,132.5,57.84,41.58
2016,8,12,18,30,164.0,61.0,1.2,35.0,86.0,44.25,30.14
2016,8,12,18,45,82.0,38.0,1.05,34.5,50.5,27.97,15.69
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,11.4,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,5.9,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.5,12.12,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,33.0,23.88,13.33
2016,8,13,6,45,54.0,58.5,1.35,26.0,70.0,42.2,29.79
2016,8,13,7,0,103.0,85.0,1.3,26.0,107.0,60.07,45.46
2016,8,13,7,15,164.0,101.5,1.3,26.0,148.0,82.48,57.29
2016,8,13,7,30,225.0,118.0,1.3,26.0,189.0,114.63,78.41
2016,8,13,7,45,171.0,146.0,1.3,26.5,206.0,140.34,100.47
2016,8,13,8,0,117.0,174.0,1.3,27.0,223.0,160.88,118.84
2016,8,13,8,15,120.5,199.5,1.25,27.0,256.5,190.1,141.79
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,219.76,164.77
2016,8,13,8,45,218.0,241.0,1.15,27.5,369.5,277.83,207.15
2016,8,13,9,0,312.0,257.0,1.1,28.0,449.0,350.6,260.09
2016,8,13,9,15,323.0,275.0,1.05,28.0,487.5,387.98,287.51
2016,8,13,9,30,334.0,293.0,1.0,28.0,526.0,425.6,314.68
2016,8,13,9,45,338.0,316.5,0.95,28.0,565.5,463.73,341.51
2016,8,13,10,0,342.0,340.0,0.9,28.0,605.0,501.27,367.27
2016,8,13,10,15,251.5,376.0,0.9,28.0,576.0,486.85,355.89
2016,8,13,10,30,161.0,412.0,0.9,28.0,547.0,456.04,333.07
2016,8,13,10,45,245.0,412.5,0.95,28.5,626.5,533.07,387.05
2016,8,13,11,0,329.0,413.0,1.0,29.0,706.0,604.34,435.2
2016,8,13,11,15,301.5,433.0,1.05,29.0,707.0,609.5,437.61
2016,8,13,11,30,274.0,453.0,1.1,29.0,708.0,612.23,438.95
2016,8,13,11,45,262.0,464.0,1.15,29.5,710.5,617.59,441.54
2016,8,13,12,0,250.0,475.0,1.2,30.0,713.0,621.34,443.02
2016,8,13,12,15,200.5,483.0,1.2,30.0,675.0,579.36,414.03
2016,8,13,12,30,151.0,491.0,1.2,30.0,637.0,546.64,391.21
2016,8,13,12,45,168.5,490.0,1.25,30.0,652.5,560.14,401.26
2016,8,13,13,0,186.0,489.0,1.3,30.0,668.0,572.52,410.21
2016,8,13,13,15,317.5,445.0,1.3,29.5,745.5,650.56,466.07
2016,8,13,13,30,449.0,401.0,1.3,29.0,823.0,722.42,516.25
2016,8,13,13,45,374.5,418.0,1.3,29.0,765.0,661.15,474.13
2016,8,13,14,0,300.0,435.0,1.3,29.0,707.0,609.67,439.04
2016,8,13,14,15,305.5,419.0,1.3,29.0,689.5,591.51,427.64
2016,8,13,14,30,311.0,403.0,1.3,29.0,672.0,571.84,414.81
2016,8,13,14,45,330.0,379.5,1.3,29.0,654.5,553.71,403.13
2016,8,13,15,0,349.0,356.0,1.3,29.0,637.0,533.25,389.59
2016,8,13,15,15,348.5,336.0,1.3,28.5,604.5,501.27,368.29
2016,8,13,15,30,348.0,316.0,1.3,28.0,572.0,468.28,345.86
2016,8,13,15,45,223.0,305.5,1.3,28.0,466.0,368.9,274.24
2016,8,13,16,0,98.0,295.0,1.3,28.0,360.0,281.16,210.23
2016,8,13,16,15,49.0,207.0,1.3,28.0,239.5,184.49,138.29
2016,8,13,16,30,0.0,119.0,1.3,28.0,119.0,91.52,67.21
2016,8,13,16,45,6.0,140.0,1.3,28.0,143.0,109.23,81.45
2016,8,13,17,0,12.0,161.0,1.3,28.0,167.0,125.66,94.44
2016,8,13,17,15,7.5,141.0,1.25,27.5,144.5,108.25,81.24
2016,8,13,17,30,3.0,121.0,1.2,27.0,122.0,91.45,68.43
2016,8,13,17,45,1.5,99.5,1.15,27.0,100.0,74.6,55.07
2016,8,13,18,0,0.0,78.0,1.1,27.0,78.0,58.16,41.8
2016,8,13,18,15,0.0,57.5,1.05,26.5,57.5,42.99,30.89
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,28.14,17.96
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,16.79,7.47
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,5.51,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.16,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,8.34,0.98
2016,8,14,6,45,0.0,22.0,4.85,24.5,22.0,16.74,8.49
2016,8,14,7,0,0.0,33.0,5.0,25.0,33.0,25.17,15.91
2016,8,14,7,15,0.0,46.0,5.15,25.0,46.0,35.17,23.36
2016,8,14,7,30,0.0,59.0,5.3,25.0,59.0,45.2,31.64
2016,8,14,7,45,0.0,32.0,5.45,25.5,32.0,24.41,14.45
2016,8,14,8,0,0.0,5.0,5.6,26.0,5.0,3.8,0.0
2016,8,14,8,15,50.0,114.0,5.75,26.0,140.0,103.19,76.63
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,206.83,157.87
2016,8,14,8,45,102.5,246.5,6.05,26.5,305.0,232.92,178.02
2016,8,14,9,0,105.0,270.0,6.2,27.0,335.0,259.22,198.11
2016,8,14,9,15,109.0,296.0,6.15,27.0,368.0,288.4,220.47
2016,8,14,9,30,113.0,322.0,6.1,27.0,401.0,317.88,242.81
2016,8,14,9,45,77.0,322.0,6.1,27.0,377.5,303.34,231.26
2016,8,14,10,0,41.0,322.0,6.1,27.0,354.0,285.41,216.92
2016,8,14,10,15,44.0,342.0,5.95,27.0,378.0,306.48,232.54
2016,8,14,10,30,47.0,362.0,5.8,27.0,402.0,327.72,248.13
2016,8,14,10,45,41.0,364.0,5.7,27.0,399.5,327.54,247.49
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,326.79,246.46
2016,8,14,11,15,19.5,261.5,5.45,27.0,279.5,229.0,172.28
2016,8,14,11,30,4.0,157.0,5.3,27.0,162.0,125.87,92.86
2016,8,14,11,45,15.5,263.0,5.15,27.0,278.5,219.82,165.14
2016,8,14,12,0,27.0,369.0,5.0,27.0,395.0,328.0,246.28
2016,8,14,12,15,21.0,327.5,4.8,27.0,348.0,277.13,207.81
2016,8,14,12,30,15.0,286.0,4.6,27.0,301.0,238.71,178.79
2016,8,14,12,45,38.5,367.0,4.45,27.0,404.5,336.62,252.45
2016,8,14,13,0,62.0,448.0,4.3,27.0,508.0,424.86,317.15
2016,8,14,13,15,57.5,437.0,4.1,27.0,492.5,410.81,306.45
2016,8,14,13,30,53.0,426.0,3.9,27.0,477.0,396.48,295.9
2016,8,14,13,45,38.5,382.5,3.7,27.0,419.0,346.51,259.09
2016,8,14,14,0,24.0,339.0,3.5,27.0,361.0,286.5,214.57
2016,8,14,14,15,12.0,224.0,3.35,27.0,235.0,184.41,137.8
2016,8,14,14,30,0.0,109.0,3.2,27.0,109.0,84.63,60.92
2016,8,14,14,45,6.5,180.0,3.1,27.0,185.5,144.69,107.86
2016,8,14,15,0,13.0,251.0,3.0,27.0,262.0,204.56,153.91
2016,8,14,15,15,19.5,264.0,3.0,27.0,279.0,217.98,164.37
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,237.25,179.36
2016,8,14,15,45,14.0,221.5,3.0,27.0,232.0,179.16,135.16
2016,8,14,16,0,2.0,166.0,3.0,27.0,168.0,129.17,96.74
2016,8,14,16,15,1.0,161.0,3.0,26.5,162.5,124.47,93.63
2016,8,14,16,30,0.0,156.0,3.0,26.0,157.0,119.84,90.5
2016,8,14,16,45,0.0,85.0,3.0,26.0,85.5,65.38,47.32
2016,8,14,17,0,0.0,14.0,3.0,26.0,14.0,10.67,3.07
2016,8,14,17,15,0.0,12.0,2.95,25.5,12.0,9.13,1.86
2016,8,14,17,30,0.0,10.0,2.9,25.0,10.0,7.6,0.63
2016,8,14,17,45,0.0,8.0,2.85,25.0,8.0,6.07,0.0
2016,8,14,18,0,0.0,6.0,2.8,25.0,6.0,4.55,0.0
2016,8,14,18,15,0.0,4.5,2.6,24.5,4.5,3.41,0.0
2016,8,14,18,30,0.0,3.0,2.4,24.0,3.0,2.27,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.5,1.5,1.13,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,9.83,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,19.06,9.53
2016,8,15,6,45,0.0,46.0,2.6,22.0,46.0,34.23,23.5
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,49.23,36.9
2016,8,15,7,15,8.0,88.5,2.75,22.0,91.0,65.88,48.9
2016,8,15,7,30,16.0,110.0,2.8,22.0,115.0,83.86,63.34
2016,8,15,7,45,8.0,105.5,2.85,22.5,108.0,81.35,61.36
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,77.16,57.96
2016,8,15,8,15,0.0,84.5,2.9,23.0,84.5,64.93,47.78
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,52.21,37.21
2016,8,15,8,45,1.5,119.0,2.95,23.5,120.0,92.16,69.27
2016,8,15,9,0,3.0,170.0,3.0,24.0,172.0,132.39,100.88
2016,8,15,9,15,5.0,185.0,2.9,24.0,189.0,145.48,110.83
2016,8,15,9,30,7.0,200.0,2.8,24.0,206.0,158.8,120.96
2016,8,15,9,45,7.5,202.0,2.75,24.0,208.0,161.27,122.57
2016,8,15,10,0,8.0,204.0,2.7,24.0,210.0,163.73,124.23
2016,8,15,10,15,8.5,209.5,2.6,24.0,216.5,168.95,128.03
2016,8,15,10,30,9.0,215.0,2.5,24.0,223.0,174.18,131.85
2016,8,15,10,45,9.5,216.5,2.45,24.5,225.0,176.25,132.98
2016,8,15,11,0,10.0,218.0,2.4,25.0,227.0,178.3,134.12
2016,8,15,11,15,12.5,248.5,2.3,25.0,260.0,205.04,154.4
2016,8,15,11,30,15.0,279.0,2.2,25.0,293.0,232.01,174.6
2016,8,15,11,45,13.0,250.0,2.15,25.0,262.5,207.52,155.86
2016,8,15,12,0,11.0,221.0,2.1,25.0,232.0,182.94,137.13
2016,8,15,12,15,5.5,170.5,2.05,25.0,176.0,138.29,102.79
2016,8,15,12,30,0.0,120.0,2.0,25.0,120.0,93.8,68.22
2016,8,15,12,45,2.5,140.0,2.0,25.0,142.5,111.67,82.26
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,129.53,96.15
2016,8,15,13,15,8.5,196.5,1.95,25.0,204.5,161.3,120.67
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,193.04,144.95
2016,8,15,13,45,10.0,210.0,1.9,25.0,219.5,172.71,129.43
2016,8,15,14,0,8.0,187.0,1.9,25.0,195.0,152.5,114.05
2016,8,15,14,15,4.0,125.5,1.9,25.0,129.5,100.64,73.94
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,49.54,33.81
2016,8,15,14,45,2.0,113.5,1.9,25.0,115.5,89.43,65.45
2016,8,15,15,0,4.0,163.0,1.9,25.0,167.0,129.33,96.77
2016,8,15,15,15,10.0,204.5,1.9,24.5,212.5,165.31,125.14
2016,8,15,15,30,16.0,246.0,1.9,24.0,258.0,200.71,152.98
2016,8,15,15,45,8.5,203.0,1.95,24.0,209.5,161.89,123.1
2016,8,15,16,0,1.0,160.0,2.0,24.0,161.0,124.08,93.81
2016,8,15,16,15,0.5,149.0,1.95,24.0,149.5,115.05,87.02
2016,8,15,16,30,0.0,138.0,1.9,24.0,138.0,106.11,80.21
2016,8,15,16,45,0.0,113.0,1.9,24.0,113.0,86.76,64.99
2016,8,15,17,0,0.0,88.0,1.9,24.0,88.0,67.58,49.73
2016,8,15,17,15,0.0,76.0,1.85,23.5,76.0,58.36,42.5
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,49.06,35.07
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,39.79,27.47
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,30.55,19.76
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,22.48,13.75
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,14.45,6.58
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,8.35,0.73
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,11.41,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,21.75,11.61
2016,8,16,6,45,20.0,50.5,2.65,21.5,55.0,37.1,25.96
2016,8,16,7,0,40.0,72.0,2.7,22.0,81.0,52.16,39.4
2016,8,16,7,15,53.5,95.5,2.75,22.0,110.5,73.33,53.6
2016,8,16,7,30,67.0,119.0,2.8,22.0,140.0,96.78,71.77
2016,8,16,7,45,60.5,141.5,2.85,22.5,163.5,117.75,88.87
2016,8,16,8,0,54.0,164.0,2.9,23.0,187.0,138.11,105.42
2016,8,16,8,15,32.5,169.0,2.85,23.0,183.5,140.32,107.81
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,137.02,105.44
2016,8,16,8,45,17.5,199.5,2.8,23.5,210.0,160.33,123.34
2016,8,16,9,0,24.0,225.0,2.8,24.0,240.0,184.44,141.65
2016,8,16,9,15,51.5,268.0,2.7,24.0,303.0,239.1,183.68
2016,8,16,9,30,79.0,311.0,2.6,24.0,366.0,292.35,224.0
2016,8,16,9,45,136.0,339.5,2.55,24.5,441.5,361.95,275.83
2016,8,16,10,0,193.0,368.0,2.5,25.0,517.0,428.45,324.35
2016,8,16,10,15,114.5,355.5,2.35,25.0,445.5,375.44,283.73
2016,8,16,10,30,36.0,343.0,2.2,25.0,374.0,305.57,230.37
2016,8,16,10,45,40.5,353.0,2.1,25.5,389.0,319.25,240.0
2016,8,16,11,0,45.0,363.0,2.0,26.0,404.0,333.03,249.32
2016,8,16,11,15,169.5,385.5,1.9,26.0,542.0,462.55,345.37
2016,8,16,11,30,294.0,408.0,1.8,26.0,680.0,596.32,440.06
2016,8,16,11,45,266.5,441.0,1.7,26.5,690.5,608.05,444.66
2016,8,16,12,0,239.0,474.0,1.6,27.0,701.0,606.03,440.85
2016,8,16,12,15,132.0,420.0,1.55,27.0,545.5,473.79,347.5
2016,8,16,12,30,25.0,366.0,1.5,27.0,390.0,325.74,240.18
2016,8,16,12,45,36.5,396.0,1.5,27.0,431.0,361.02,266.6
2016,8,16,13,0,48.0,426.0,1.5,27.0,472.0,396.0,291.69
2016,8,16,13,15,26.0,290.5,1.55,27.0,316.0,261.52,194.09
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,124.52,91.23
2016,8,16,13,45,2.0,110.5,1.7,27.0,113.0,87.66,63.1
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,51.19,34.72
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,62.43,43.6
2016,8,16,14,30,0.0,95.0,1.9,27.0,95.0,73.68,52.46
2016,8,16,14,45,4.0,148.5,2.0,27.0,151.5,118.26,87.32
2016,8,16,15,0,8.0,202.0,2.1,27.0,208.0,162.73,121.75
2016,8,16,15,15,51.0,268.5,2.2,26.5,306.0,248.58,188.2
2016,8,16,15,30,94.0,335.0,2.3,26.0,404.0,324.82,246.16
2016,8,16,15,45,54.0,276.5,2.4,26.0,315.5,250.45,190.12
2016,8,16,16,0,14.0,218.0,2.5,26.0,227.0,175.61,133.16
2016,8,16,16,15,9.0,194.0,2.5,25.5,200.0,153.61,116.77
2016,8,16,16,30,4.0,170.0,2.5,25.0,173.0,132.24,100.59
2016,8,16,16,45,6.0,161.5,2.55,25.0,165.0,125.69,95.73
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,118.84,90.53
2016,8,16,17,15,4.0,133.5,2.45,24.5,135.5,102.14,77.67
2016,8,16,17,30,0.0,114.0,2.3,24.0,114.0,86.0,65.1
2016,8,16,17,45,0.0,93.0,2.2,24.0,93.0,69.86,52.02
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,53.96,38.9
2016,8,16,18,15,0.0,53.0,1.95,24.0,53.0,39.78,28.42
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,25.92,16.14
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,14.87,5.39
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.11,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,9.87,2.06
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,19.43,10.8
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,29.03,19.29
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,40.2,27.63
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,51.24,36.77
2016,8,17,7,45,26.0,115.0,2.95,24.5,125.5,92.73,69.41
2016,8,17,8,0,52.0,163.0,3.1,25.0,184.0,137.33,104.12
2016,8,17,8,15,33.0,170.5,3.15,25.0,185.0,141.95,108.3
2016,8,17,8,30,14.0,178.0,3.2,25.0,186.0,141.26,107.97
2016,8,17,8,45,96.0,225.5,3.25,25.5,284.0,216.19,165.28
2016,8,17,9,0,178.0,273.0,3.3,26.0,382.0,303.23,231.2
2016,8,17,9,15,235.5,289.5,3.3,26.0,445.5,356.15,271.19
2016,8,17,9,30,293.0,306.0,3.3,26.0,509.0,421.56,320.23
2016,8,17,9,45,290.5,328.5,3.3,26.5,540.5,453.68,343.13
2016,8,17,10,0,288.0,351.0,3.3,27.0,572.0,484.8,364.94
2016,8,17,10,15,195.0,375.0,3.3,27.0,528.0,446.27,335.57
2016,8,17,10,30,102.0,399.0,3.3,27.0,484.0,399.4,299.69
2016,8,17,10,45,122.0,419.0,3.3,27.5,524.5,446.06,333.14
2016,8,17,11,0,142.0,439.0,3.3,28.0,565.0,483.03,358.87
2016,8,17,11,15,116.5,444.0,3.3,28.0,549.5,472.36,350.26
2016,8,17,11,30,91.0,449.0,3.3,28.0,534.0,447.57,331.79
2016,8,17,11,45,149.5,464.0,3.3,28.5,604.5,522.9,385.89
2016,8,17,12,0,208.0,479.0,3.3,29.0,675.0,586.61,430.43
2016,8,17,12,15,247.0,474.0,3.3,29.0,708.5,629.05,460.18
2016,8,17,12,30,286.0,469.0,3.3,29.0,742.0,658.62,481.11
2016,8,17,12,45,282.0,468.5,3.3,29.0,737.5,654.74,478.21
2016,8,17,13,0,278.0,468.0,3.3,29.0,733.0,649.34,474.49
2016,8,17,13,15,201.5,468.5,3.25,29.0,659.5,571.82,419.35
2016,8,17,13,30,125.0,469.0,3.2,29.0,586.0,506.84,372.41
2016,8,17,13,45,62.5,290.5,3.2,29.0,349.0,289.29,215.48
2016,8,17,14,0,0.0,112.0,3.2,29.0,112.0,87.17,62.14
2016,8,17,14,15,15.5,226.0,3.15,29.0,239.5,188.95,140.59
2016,8,17,14,30,31.0,340.0,3.1,29.0,367.0,301.78,225.05
2016,8,17,14,45,97.5,363.0,3.1,29.0,441.5,365.3,272.95
2016,8,17,15,0,164.0,386.0,3.1,29.0,516.0,433.51,323.39
2016,8,17,15,15,130.5,360.5,3.05,28.5,461.0,383.4,287.11
2016,8,17,15,30,97.0,335.0,3.0,28.0,406.0,327.3,246.38
2016,8,17,15,45,70.0,298.5,2.95,28.0,348.0,277.4,209.36
2016,8,17,16,0,43.0,262.0,2.9,28.0,290.0,230.13,173.92
2016,8,17,16,15,21.5,177.0,2.8,27.5,191.0,149.79,112.82
2016,8,17,16,30,0.0,92.0,2.7,27.0,92.0,70.82,51.28
2016,8,17,16,45,0.0,85.0,2.65,27.0,85.0,65.37,47.18
2016,8,17,17,0,0.0,78.0,2.6,27.0,78.0,59.92,42.98
2016,8,17,17,15,0.0,67.5,2.45,26.5,67.5,51.77,36.63
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,43.65,30.2
2016,8,17,17,45,0.0,46.5,2.15,26.0,46.5,35.54,23.61
2016,8,17,18,0,0.0,36.0,2.0,26.0,36.0,27.47,16.93
2016,8,17,18,15,0.0,26.0,1.9,25.5,26.0,19.8,11.24
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,12.15,4.52
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,6.82,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.57,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,6.69,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,12.94,4.38
2016,8,18,6,45,0.0,33.0,1.55,23.0,33.0,25.22,15.72
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,37.17,26.39
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,51.36,36.98
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,65.79,48.93
2016,8,18,7,45,31.5,125.5,1.9,23.5,138.5,101.62,76.65
2016,8,18,8,0,63.0,164.0,2.0,24.0,190.0,141.21,107.13
2016,8,18,8,15,51.5,182.5,2.05,24.5,206.0,156.96,119.79
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,171.42,131.09
2016,8,18,8,45,20.0,174.5,2.2,25.5,185.0,142.5,108.2
2016,8,18,9,0,0.0,148.0,2.3,26.0,148.0,114.2,85.65
2016,8,18,9,15,11.0,200.5,2.3,26.0,208.5,160.9,121.96
2016,8,18,9,30,22.0,253.0,2.3,26.0,269.0,209.13,158.8
2016,8,18,9,45,107.0,310.0,2.3,26.0,391.5,323.09,245.33
2016,8,18,10,0,192.0,367.0,2.3,26.0,514.0,429.99,324.19
2016,8,18,10,15,225.5,381.5,2.25,26.0,562.5,473.57,355.3
2016,8,18,10,30,259.0,396.0,2.2,26.0,611.0,529.08,394.68
2016,8,18,10,45,210.5,418.0,2.15,26.5,597.0,511.34,379.81
2016,8,18,11,0,162.0,440.0,2.1,27.0,583.0,500.5,370.04
2016,8,18,11,15,213.0,445.5,2.05,27.0,639.0,550.37,405.71
2016,8,18,11,30,264.0,451.0,2.0,27.0,695.0,613.23,449.29
2016,8,18,11,45,270.5,457.5,1.95,27.0,710.5,629.58,459.68
2016,8,18,12,0,277.0,464.0,1.9,27.0,726.0,644.75,469.55
2016,8,18,12,15,236.5,475.0,1.85,27.0,699.5,610.94,445.29
2016,8,18,12,30,196.0,486.0,1.8,27.0,673.0,587.66,428.32
2016,8,18,12,45,248.0,473.5,1.8,27.0,709.5,632.7,460.34
2016,8,18,13,0,300.0,461.0,1.8,27.0,746.0,663.78,482.26
2016,8,18,13,15,295.5,456.5,1.75,27.0,734.5,652.9,474.41
2016,8,18,13,30,291.0,452.0,1.7,27.0,723.0,640.6,465.96
2016,8,18,13,45,152.5,360.5,1.7,27.0,502.5,434.0,321.21
2016,8,18,14,0,14.0,269.0,1.7,27.0,282.0,223.06,165.68
2016,8,18,14,15,197.5,319.5,1.7,27.0,488.0,434.69,325.63
2016,8,18,14,30,381.0,370.0,1.7,27.0,694.0,604.03,445.68
2016,8,18,14,45,597.5,244.0,1.75,27.0,728.5,649.33,479.7
2016,8,18,15,0,814.0,118.0,1.8,27.0,763.0,653.62,485.96
2016,8,18,15,15,453.0,225.0,1.85,27.0,581.0,492.46,368.52
2016,8,18,15,30,92.0,332.0,1.9,27.0,399.0,322.64,242.18
2016,8,18,15,45,118.0,312.5,1.95,27.0,392.5,323.07,243.71
2016,8,18,16,0,144.0,293.0,2.0,27.0,386.0,312.48,236.04
2016,8,18,16,15,428.5,196.5,2.0,26.5,439.5,366.79,275.59
2016,8,18,16,30,713.0,100.0,2.0,26.0,493.0,381.06,281.12
2016,8,18,16,45,356.5,120.5,2.05,26.0,317.0,230.05,169.37
2016,8,18,17,0,0.0,141.0,2.1,26.0,141.0,107.67,81.32
2016,8,18,17,15,0.0,121.5,2.0,25.5,121.5,92.43,69.7
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,77.32,57.8
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,62.73,45.99
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,48.34,34.11
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,35.25,24.45
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,22.15,12.88
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,12.57,2.99
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.15,0.0
2016,8,18,19,15,0.0,2.0,2.1,24.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,14.5,15.0,2.0,23.0,16.5,11.8,0.0
2016,8,19,6,30,29.0,30.0,2.2,23.0,33.0,22.46,11.54
2016,8,19,6,45,77.5,52.5,2.4,23.5,66.5,38.34,26.68
2016,8,19,7,0,126.0,75.0,2.6,24.0,100.0,55.33,41.71
2016,8,19,7,15,166.0,95.0,2.8,24.5,139.0,83.41,57.22
2016,8,19,7,30,206.0,115.0,3.0,25.0,178.0,116.59,80.97
2016,8,19,7,45,179.5,142.0,3.2,25.5,205.0,144.49,104.48
2016,8,19,8,0,153.0,169.0,3.4,26.0,232.0,170.9,126.96
2016,8,19,8,15,165.0,194.5,3.5,26.0,271.5,205.06,154.27
2016,8,19,8,30,177.0,220.0,3.6,26.0,311.0,240.51,182.39
2016,8,19,8,45,449.0,167.5,3.7,26.5,431.5,334.12,251.64
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,444.81,334.8
2016,8,19,9,15,510.5,209.0,3.8,27.0,531.0,449.17,340.05
2016,8,19,9,30,300.0,303.0,3.8,27.0,510.0,426.8,323.48
2016,8,19,9,45,551.5,211.0,3.8,27.5,622.0,529.91,401.13
2016,8,19,10,0,803.0,119.0,3.8,28.0,734.0,632.08,476.88
2016,8,19,10,15,567.0,248.0,3.75,28.0,692.5,613.8,460.32
2016,8,19,10,30,331.0,377.0,3.7,28.0,651.0,565.96,422.25
2016,8,19,10,45,314.5,397.5,3.7,28.5,666.0,583.26,433.32
2016,8,19,11,0,298.0,418.0,3.7,29.0,681.0,598.47,442.42
2016,8,19,11,15,238.0,441.0,3.65,29.0,654.0,567.88,419.38
2016,8,19,11,30,178.0,464.0,3.6,29.0,627.0,545.31,401.88
2016,8,19,11,45,184.5,471.5,3.6,29.5,643.0,561.04,412.14
2016,8,19,12,0,191.0,479.0,3.6,30.0,659.0,575.99,421.63
2016,8,19,12,15,193.5,482.0,3.55,30.0,665.5,582.78,426.11
2016,8,19,12,30,196.0,485.0,3.5,30.0,672.0,588.49,429.91
2016,8,19,12,45,322.5,446.0,3.45,30.0,752.5,673.72,491.43
2016,8,19,13,0,449.0,407.0,3.4,30.0,833.0,754.22,548.04
2016,8,19,13,15,420.5,406.5,3.35,30.0,802.0,725.45,527.54
2016,8,19,13,30,392.0,406.0,3.3,30.0,771.0,685.5,500.2
2016,8,19,13,45,209.5,377.0,3.25,30.0,571.5,506.89,373.51
2016,8,19,14,0,27.0,348.0,3.2,30.0,372.0,309.67,228.56
2016,8,19,14,15,178.5,369.5,3.1,29.5,521.5,453.38,337.38
2016,8,19,14,30,330.0,391.0,3.0,29.0,671.0,586.59,433.96
2016,8,19,14,45,546.0,269.0,2.95,29.0,710.0,633.43,469.88
2016,8,19,15,0,762.0,147.0,2.9,29.0,749.0,653.26,486.48
2016,8,19,15,15,748.5,143.5,2.7,29.0,709.5,612.42,456.15
2016,8,19,15,30,735.0,140.0,2.5,29.0,670.0,570.2,424.7
2016,8,19,15,45,567.0,194.5,2.4,29.0,587.0,492.67,366.98
2016,8,19,16,0,399.0,249.0,2.3,29.0,504.0,411.98,307.16
2016,8,19,16,15,527.0,185.5,2.15,28.5,492.5,403.64,299.85
2016,8,19,16,30,655.0,122.0,2.0,28.0,481.0,377.44,277.0
2016,8,19,16,45,629.5,114.0,1.9,28.0,429.5,324.88,234.38
2016,8,19,17,0,604.0,106.0,1.8,28.0,378.0,273.82,192.39
2016,8,19,17,15,561.0,98.5,1.7,27.5,324.5,220.81,149.67
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,171.82,110.86
2016,8,19,17,45,462.0,81.0,1.55,27.0,219.5,123.59,75.2
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,78.68,46.25
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,43.15,30.83
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.02,21.67
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,19.96,7.15
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,24.0,2.5,1.97,0.0
2016,8,20,6,30,0.0,5.0,1.9,24.0,5.0,3.78,0.0
2016,8,20,6,45,0.0,11.5,2.0,24.0,11.5,8.72,1.7
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,13.67,5.61
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,19.03,10.14
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,24.4,14.62
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,29.39,18.68
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,34.41,22.67
2016,8,20,8,15,0.0,71.0,2.5,25.0,71.0,54.49,38.95
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,74.6,55.02
2016,8,20,8,45,0.0,124.0,2.75,25.5,124.0,95.52,71.41
2016,8,20,9,0,0.0,151.0,2.9,26.0,151.0,116.63,87.7
2016,8,20,9,15,0.0,151.0,2.9,26.0,151.0,116.83,87.54
2016,8,20,9,30,0.0,151.0,2.9,26.0,151.0,117.0,87.41
2016,8,20,9,45,4.0,178.5,2.95,26.0,181.5,141.18,106.12
2016,8,20,10,0,8.0,206.0,3.0,26.0,212.0,165.85,125.05
2016,8,20,10,15,10.0,227.0,2.95,26.0,235.0,184.45,139.1
2016,8,20,10,30,12.0,248.0,2.9,26.0,258.0,203.28,153.25
2016,8,20,10,45,12.0,247.0,2.9,26.5,257.5,203.1,152.56
2016,8,20,11,0,12.0,246.0,2.9,27.0,257.0,202.86,151.9
