Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,15,12.5,251.5,2.85,27.0,263.0,208.19,155.78
2016,8,20,11,30,13.0,257.0,2.8,27.0,269.0,213.5,159.64
2016,8,20,11,45,12.0,238.0,2.8,27.0,249.0,197.72,147.6
2016,8,20,12,0,11.0,219.0,2.8,27.0,229.0,181.85,135.53
2016,8,20,12,15,13.5,256.0,2.7,27.0,268.5,214.01,159.84
2016,8,20,12,30,16.0,293.0,2.6,27.0,308.0,246.32,183.95
2016,8,20,12,45,14.0,262.5,2.55,27.0,276.0,219.79,163.96
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,193.3,144.05
2016,8,20,13,15,13.0,252.0,2.45,27.0,265.0,210.08,156.81
2016,8,20,13,30,14.0,272.0,2.4,27.0,286.0,226.77,169.38
2016,8,20,13,45,7.0,188.5,2.35,27.0,195.5,153.54,113.87
2016,8,20,14,0,0.0,105.0,2.3,27.0,105.0,81.67,58.49
2016,8,20,14,15,0.0,67.0,2.15,27.0,67.0,51.9,35.34
2016,8,20,14,30,0.0,29.0,2.0,27.0,29.0,22.38,12.12
2016,8,20,14,45,12.5,163.0,1.95,27.0,172.5,135.79,101.21
2016,8,20,15,0,25.0,297.0,1.9,27.0,316.0,250.46,188.49
2016,8,20,15,15,14.0,232.0,1.75,26.5,243.0,190.16,142.96
2016,8,20,15,30,3.0,167.0,1.6,26.0,170.0,131.45,98.25
2016,8,20,15,45,1.5,91.0,1.45,26.0,92.5,71.02,51.14
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,11.48,3.63
2016,8,20,16,15,108.0,125.0,1.15,25.5,184.5,153.12,116.29
2016,8,20,16,30,216.0,235.0,1.0,25.0,354.0,277.84,210.19
2016,8,20,16,45,126.5,203.5,0.85,25.0,271.5,208.22,157.0
2016,8,20,17,0,37.0,172.0,0.7,25.0,189.0,144.53,109.49
2016,8,20,17,15,30.5,149.0,0.6,25.0,161.5,121.91,92.06
2016,8,20,17,30,24.0,126.0,0.5,25.0,134.0,100.24,75.09
2016,8,20,17,45,13.5,103.0,0.4,25.0,107.5,78.55,58.14
2016,8,20,18,0,3.0,80.0,0.3,25.0,81.0,59.46,43.01
2016,8,20,18,15,1.5,57.0,0.35,24.5,57.5,42.11,30.22
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,25.68,15.74
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,12.96,2.05
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.04
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,15.6,7.62
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,23.64,14.01
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,33.25,22.2
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,42.88,30.3
2016,8,21,7,45,0.0,71.5,2.5,21.5,71.5,54.82,40.1
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,66.7,49.67
2016,8,21,8,15,0.0,92.5,2.55,22.0,92.5,71.04,53.03
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,75.37,56.34
2016,8,21,8,45,11.5,159.5,2.65,22.5,166.5,127.83,98.18
2016,8,21,9,0,23.0,221.0,2.7,23.0,235.0,182.12,140.58
2016,8,21,9,15,30.5,249.5,2.6,23.5,269.5,216.2,166.42
2016,8,21,9,30,38.0,278.0,2.5,24.0,304.0,246.15,188.72
2016,8,21,9,45,32.5,285.5,2.45,24.5,309.0,251.63,192.01
2016,8,21,10,0,27.0,293.0,2.4,25.0,314.0,256.53,194.86
2016,8,21,10,15,56.0,341.0,2.1,25.0,386.5,318.5,241.24
2016,8,21,10,30,85.0,389.0,1.8,25.0,459.0,382.91,288.05
2016,8,21,10,45,102.0,411.0,1.5,25.5,498.5,418.03,311.76
2016,8,21,11,0,119.0,433.0,1.2,26.0,538.0,466.1,343.84
2016,8,21,11,15,144.5,447.5,0.95,26.0,578.0,503.05,368.17
2016,8,21,11,30,170.0,462.0,0.7,26.0,618.0,540.41,391.93
2016,8,21,11,45,154.5,469.0,0.45,26.0,612.5,537.46,386.8
2016,8,21,12,0,139.0,476.0,0.2,26.0,607.0,533.26,381.09
2016,8,21,12,15,187.5,477.0,0.5,26.0,654.5,576.78,414.17
2016,8,21,12,30,236.0,478.0,0.8,26.0,702.0,619.73,446.3
2016,8,21,12,45,146.5,456.5,1.1,26.0,595.5,524.97,382.32
2016,8,21,13,0,57.0,435.0,1.4,26.0,489.0,415.4,305.8
2016,8,21,13,15,55.5,427.5,1.55,26.0,479.5,406.67,300.78
2016,8,21,13,30,54.0,420.0,1.7,26.0,470.0,397.62,294.87
2016,8,21,13,45,55.0,412.5,1.9,26.0,462.5,390.31,290.35
2016,8,21,14,0,56.0,405.0,2.1,26.0,455.0,382.69,285.54
2016,8,21,14,15,40.5,362.5,2.2,26.0,398.5,332.08,248.76
2016,8,21,14,30,25.0,320.0,2.3,26.0,342.0,282.53,212.36
2016,8,21,14,45,37.0,329.5,2.45,26.0,359.5,297.44,224.33
2016,8,21,15,0,49.0,339.0,2.6,26.0,377.0,311.32,235.29
2016,8,21,15,15,29.5,279.0,2.6,25.5,302.0,245.94,186.6
2016,8,21,15,30,10.0,219.0,2.6,25.0,227.0,176.74,134.1
2016,8,21,15,45,28.5,240.0,2.65,25.0,259.5,209.05,159.75
2016,8,21,16,0,47.0,261.0,2.7,25.0,292.0,233.16,178.65
2016,8,21,16,15,70.0,247.5,2.65,25.0,288.5,229.18,175.7
2016,8,21,16,30,93.0,234.0,2.6,25.0,285.0,222.72,170.54
2016,8,21,16,45,140.0,209.0,2.55,25.0,276.0,217.83,165.74
2016,8,21,17,0,187.0,184.0,2.5,25.0,267.0,202.24,151.67
2016,8,21,17,15,178.5,158.5,2.35,24.5,229.0,167.72,123.94
2016,8,21,17,30,170.0,133.0,2.2,24.0,191.0,134.22,96.98
2016,8,21,17,45,151.0,109.5,2.1,24.0,154.0,101.99,71.74
2016,8,21,18,0,132.0,86.0,2.0,24.0,117.0,72.22,49.6
2016,8,21,18,15,99.0,64.0,1.9,23.5,83.5,46.52,34.03
2016,8,21,18,30,66.0,42.0,1.8,23.0,50.0,31.09,20.18
2016,8,21,18,45,33.0,21.0,1.7,23.0,25.0,16.03,2.73
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.0,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.03,0.0
2016,8,22,7,45,0.0,21.5,2.45,24.5,21.5,16.37,7.92
2016,8,22,8,0,0.0,39.0,2.5,25.0,39.0,29.79,18.9
2016,8,22,8,15,18.0,118.0,2.6,25.5,127.0,96.23,72.16
2016,8,22,8,30,36.0,197.0,2.7,26.0,215.0,168.66,128.91
2016,8,22,8,45,21.5,191.0,2.85,26.5,202.0,156.64,119.06
2016,8,22,9,0,7.0,185.0,3.0,27.0,189.0,146.59,110.77
2016,8,22,9,15,31.5,239.5,3.05,27.0,261.0,209.05,158.93
2016,8,22,9,30,56.0,294.0,3.1,27.0,333.0,270.13,205.2
2016,8,22,9,45,187.0,317.0,3.2,27.5,457.5,381.77,289.27
2016,8,22,10,0,318.0,340.0,3.3,28.0,582.0,505.13,379.56
2016,8,22,10,15,381.0,333.0,3.35,28.0,637.0,556.25,416.63
2016,8,22,10,30,444.0,326.0,3.4,28.0,692.0,621.12,463.19
2016,8,22,10,45,447.5,339.5,3.45,28.0,720.0,650.78,483.6
2016,8,22,11,0,451.0,353.0,3.5,28.0,748.0,678.85,502.89
2016,8,22,11,15,362.0,399.5,3.5,28.0,721.5,648.76,479.83
2016,8,22,11,30,273.0,446.0,3.5,28.0,695.0,624.92,460.97
2016,8,22,11,45,161.5,434.0,3.55,28.5,582.5,514.43,380.45
2016,8,22,12,0,50.0,422.0,3.6,29.0,470.0,398.36,294.33
2016,8,22,12,15,187.5,438.5,3.6,29.0,616.5,544.84,402.7
2016,8,22,12,30,325.0,455.0,3.6,29.0,763.0,690.71,505.95
2016,8,22,12,45,594.5,290.5,3.6,29.0,851.5,790.77,580.27
2016,8,22,13,0,864.0,126.0,3.6,29.0,940.0,851.98,625.26
2016,8,22,13,15,862.0,125.5,3.6,29.0,929.0,842.75,618.89
2016,8,22,13,30,860.0,125.0,3.6,29.0,918.0,830.28,610.9
2016,8,22,13,45,495.5,284.0,3.6,29.0,739.0,675.71,499.8
2016,8,22,14,0,131.0,443.0,3.6,29.0,560.0,488.57,360.83
2016,8,22,14,15,143.0,429.5,3.6,29.0,553.5,481.37,357.08
2016,8,22,14,30,155.0,416.0,3.6,29.0,547.0,472.96,351.69
2016,8,22,14,45,211.0,391.0,3.6,29.0,561.0,484.58,361.51
2016,8,22,15,0,267.0,366.0,3.6,29.0,575.0,502.38,375.32
2016,8,22,15,15,268.5,344.0,3.6,29.0,545.0,472.24,353.77
2016,8,22,15,30,270.0,322.0,3.6,29.0,515.0,441.19,331.44
2016,8,22,15,45,511.0,216.5,3.6,29.0,550.0,481.19,362.17
2016,8,22,16,0,752.0,111.0,3.6,29.0,585.0,491.54,368.63
2016,8,22,16,15,729.5,107.0,3.4,28.5,534.5,439.77,328.1
2016,8,22,16,30,707.0,103.0,3.2,28.0,484.0,387.11,286.11
2016,8,22,16,45,672.0,99.5,3.05,28.0,430.5,332.18,241.18
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,279.62,197.52
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,225.14,152.95
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,174.69,112.33
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,124.15,74.67
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,78.26,44.84
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.41,28.4
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,30.88,19.6
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,15.55,0.86
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,12.2,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,23.12,10.91
2016,8,23,6,45,222.5,47.5,3.9,24.5,83.0,35.48,24.01
2016,8,23,7,0,328.0,64.0,4.0,25.0,126.0,56.58,35.51
2016,8,23,7,15,402.5,75.5,4.2,25.0,178.0,95.36,57.33
2016,8,23,7,30,477.0,87.0,4.4,25.0,230.0,142.58,90.39
2016,8,23,7,45,536.0,93.0,4.6,25.5,285.0,194.15,130.59
2016,8,23,8,0,595.0,99.0,4.8,26.0,340.0,248.34,174.59
2016,8,23,8,15,443.5,151.0,4.9,26.0,345.5,274.14,202.54
2016,8,23,8,30,292.0,203.0,5.0,26.0,351.0,280.28,212.5
2016,8,23,8,45,515.5,157.5,5.1,26.5,453.0,363.39,275.53
2016,8,23,9,0,739.0,112.0,5.2,27.0,555.0,464.48,352.87
2016,8,23,9,15,532.5,202.5,5.2,27.0,536.0,465.95,355.69
2016,8,23,9,30,326.0,293.0,5.2,27.0,517.0,441.21,336.9
2016,8,23,9,45,574.5,204.5,5.2,27.5,628.5,550.2,419.82
2016,8,23,10,0,823.0,116.0,5.2,28.0,740.0,656.59,499.59
2016,8,23,10,15,833.5,118.5,5.2,28.5,777.0,690.5,523.4
2016,8,23,10,30,844.0,121.0,5.2,29.0,814.0,727.72,549.17
2016,8,23,10,45,856.0,119.5,5.25,29.5,845.0,760.3,571.46
2016,8,23,11,0,868.0,118.0,5.3,30.0,876.0,790.45,590.82
2016,8,23,11,15,873.5,119.0,5.25,30.0,898.5,814.94,606.77
2016,8,23,11,30,879.0,120.0,5.2,30.0,921.0,836.38,620.62
2016,8,23,11,45,881.5,121.5,5.2,30.0,935.0,852.58,631.17
2016,8,23,12,0,884.0,123.0,5.2,30.0,949.0,865.47,639.56
2016,8,23,12,15,885.5,123.0,5.2,30.0,955.0,872.88,644.33
2016,8,23,12,30,887.0,123.0,5.2,30.0,961.0,876.92,646.94
2016,8,23,12,45,887.0,122.5,5.2,30.5,958.0,875.87,644.9
2016,8,23,13,0,887.0,122.0,5.2,31.0,955.0,871.43,640.71
2016,8,23,13,15,884.5,121.5,5.15,31.0,944.0,861.49,633.97
2016,8,23,13,30,882.0,121.0,5.1,31.0,933.0,848.22,625.1
2016,8,23,13,45,877.5,120.5,5.1,31.0,913.5,830.02,613.24
2016,8,23,14,0,873.0,120.0,5.1,31.0,894.0,808.66,599.27
2016,8,23,14,15,866.5,118.5,5.05,31.0,866.5,781.82,581.33
2016,8,23,14,30,860.0,117.0,5.0,31.0,839.0,752.14,560.94
2016,8,23,14,45,843.5,119.5,4.95,31.0,803.0,716.14,535.19
2016,8,23,15,0,827.0,122.0,4.9,31.0,767.0,684.55,512.04
2016,8,23,15,15,814.5,119.5,4.8,30.5,726.0,642.4,482.1
2016,8,23,15,30,802.0,117.0,4.7,30.0,685.0,598.62,450.33
2016,8,23,15,45,781.0,115.5,4.65,30.0,637.5,549.66,413.25
2016,8,23,16,0,760.0,114.0,4.6,30.0,590.0,500.31,375.08
2016,8,23,16,15,737.5,110.0,4.35,29.5,539.0,447.99,334.24
2016,8,23,16,30,715.0,106.0,4.1,29.0,488.0,394.87,291.85
2016,8,23,16,45,679.5,102.0,3.9,29.0,434.0,338.7,245.92
2016,8,23,17,0,644.0,98.0,3.7,29.0,380.0,284.96,201.31
2016,8,23,17,15,600.0,91.0,3.4,28.5,325.0,229.35,155.82
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,177.86,114.34
2016,8,23,17,45,489.5,75.5,2.85,27.5,216.0,126.71,76.32
2016,8,23,18,0,423.0,67.0,2.6,27.0,162.0,80.16,45.98
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,40.75,28.64
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,30.85,19.44
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.5,2.75,23.0,22.0,10.62,0.0
2016,8,24,6,30,220.0,27.0,3.0,23.0,44.0,22.12,9.91
2016,8,24,6,45,341.5,38.0,3.3,23.5,90.5,31.0,20.34
2016,8,24,7,0,463.0,49.0,3.6,24.0,137.0,53.52,30.12
2016,8,24,7,15,533.0,56.5,3.75,24.5,190.5,97.02,53.48
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,148.4,89.67
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,200.76,131.23
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,260.55,180.61
2016,8,24,8,15,743.0,75.0,4.3,26.0,414.0,315.43,227.61
2016,8,24,8,30,773.0,79.0,4.3,26.0,469.0,372.21,275.6
2016,8,24,8,45,799.0,81.0,4.35,26.5,522.0,426.97,320.64
2016,8,24,9,0,825.0,83.0,4.4,27.0,575.0,481.33,364.15
2016,8,24,9,15,840.5,85.5,4.4,27.5,623.5,531.6,403.34
2016,8,24,9,30,856.0,88.0,4.4,28.0,672.0,581.01,440.71
2016,8,24,9,45,868.5,89.5,4.4,28.5,715.0,626.52,474.19
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,670.39,505.57
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,709.6,533.93
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,746.42,560.09
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,778.75,580.69
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,808.17,598.8
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,832.01,614.03
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,852.58,627.07
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,866.82,634.83
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,877.31,640.16
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,883.99,644.12
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,887.2,645.89
2016,8,24,12,45,904.5,112.0,4.2,31.0,962.0,885.22,644.59
2016,8,24,13,0,902.0,113.0,4.2,31.0,958.0,879.79,641.12
2016,8,24,13,15,591.0,280.5,4.15,31.0,831.5,776.7,567.64
2016,8,24,13,30,280.0,448.0,4.1,31.0,705.0,640.41,467.32
2016,8,24,13,45,581.5,280.5,4.1,31.0,799.0,749.49,550.39
2016,8,24,14,0,883.0,113.0,4.1,31.0,893.0,813.46,598.66
2016,8,24,14,15,876.5,111.5,4.05,31.0,865.5,786.25,580.26
2016,8,24,14,30,870.0,110.0,4.0,31.0,838.0,756.16,560.27
2016,8,24,14,45,615.0,224.0,3.95,31.0,728.0,659.6,488.62
2016,8,24,15,0,360.0,338.0,3.9,31.0,618.0,544.74,403.95
2016,8,24,15,15,253.5,335.0,3.85,30.5,527.0,458.08,341.83
2016,8,24,15,30,147.0,332.0,3.8,30.0,436.0,369.31,276.92
2016,8,24,15,45,455.5,221.0,3.75,30.0,511.5,457.72,344.37
2016,8,24,16,0,764.0,110.0,3.7,30.0,587.0,500.81,374.7
2016,8,24,16,15,741.5,106.0,3.5,29.5,536.0,448.19,333.58
2016,8,24,16,30,719.0,102.0,3.3,29.0,485.0,394.74,291.17
2016,8,24,16,45,687.0,97.0,3.1,29.0,431.0,338.64,245.38
2016,8,24,17,0,655.0,92.0,2.9,29.0,377.0,284.61,200.54
2016,8,24,17,15,612.0,85.5,2.6,28.5,322.0,228.99,154.99
2016,8,24,17,30,569.0,79.0,2.3,28.0,267.0,177.35,113.3
2016,8,24,17,45,500.0,71.5,2.05,27.5,213.0,125.83,75.03
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,82.0,46.95
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,39.17,27.27
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,28.77,17.61
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.5,13.0,1.4,22.5,21.0,10.23,0.0
2016,8,25,6,30,211.0,26.0,1.6,23.0,42.0,21.27,8.95
2016,8,25,6,45,319.0,39.5,1.8,23.5,87.5,32.15,21.28
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,57.54,33.12
2016,8,25,7,15,498.0,62.0,2.1,24.0,186.0,100.55,57.41
2016,8,25,7,30,569.0,71.0,2.2,24.0,239.0,151.66,93.96
2016,8,25,7,45,384.5,116.0,2.3,24.5,240.5,181.18,126.58
2016,8,25,8,0,200.0,161.0,2.4,25.0,242.0,183.49,136.31
2016,8,25,8,15,202.5,187.0,2.4,25.0,279.5,218.06,164.59
2016,8,25,8,30,205.0,213.0,2.4,25.0,317.0,252.83,192.49
2016,8,25,8,45,492.5,156.5,2.4,25.5,441.0,357.78,270.74
2016,8,25,9,0,780.0,100.0,2.4,26.0,565.0,480.24,362.08
2016,8,25,9,15,797.0,103.5,2.35,26.5,613.0,531.0,400.17
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,581.18,436.91
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.5,622.64,466.48
2016,8,25,10,0,846.0,108.0,2.2,28.0,748.0,666.49,496.75
2016,8,25,10,15,855.5,110.0,2.15,28.0,784.0,705.59,523.84
2016,8,25,10,30,865.0,112.0,2.1,28.0,820.0,742.45,548.81
2016,8,25,10,45,873.0,112.5,2.05,28.5,849.5,774.39,568.48
2016,8,25,11,0,881.0,113.0,2.0,29.0,879.0,803.63,585.37
2016,8,25,11,15,885.0,114.5,1.95,29.0,900.5,827.64,599.86
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,848.49,612.25
2016,8,25,11,45,893.0,115.0,1.9,29.0,936.0,863.88,621.61
2016,8,25,12,0,897.0,114.0,1.9,29.0,950.0,875.95,628.94
2016,8,25,12,15,898.0,114.5,1.9,29.0,955.0,883.38,633.4
2016,8,25,12,30,899.0,115.0,1.9,29.0,960.0,887.37,635.8
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.5,885.3,633.2
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,879.79,628.56
2016,8,25,13,15,894.0,113.5,1.9,30.0,941.0,869.14,622.03
2016,8,25,13,30,891.0,113.0,1.9,30.0,929.0,855.11,613.46
2016,8,25,13,45,887.0,111.5,1.9,30.0,909.0,836.06,601.73
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,813.78,587.96
2016,8,25,14,15,876.0,109.0,1.9,30.0,861.0,786.5,570.93
2016,8,25,14,30,869.0,108.0,1.9,30.0,833.0,756.38,551.98
2016,8,25,14,45,493.0,239.0,1.95,30.0,647.0,583.04,428.97
2016,8,25,15,0,117.0,370.0,2.0,30.0,461.0,397.65,293.38
2016,8,25,15,15,159.0,349.0,2.0,29.5,465.5,400.41,297.87
2016,8,25,15,30,201.0,328.0,2.0,29.0,470.0,399.46,298.49
2016,8,25,15,45,179.5,305.0,2.0,29.0,425.0,357.41,267.8
2016,8,25,16,0,158.0,282.0,2.0,29.0,380.0,316.95,238.08
2016,8,25,16,15,169.5,256.0,1.9,28.5,353.0,291.1,219.17
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,263.91,198.62
2016,8,25,16,45,378.0,169.0,1.75,28.0,340.5,285.18,210.71
2016,8,25,17,0,575.0,108.0,1.7,28.0,355.0,275.64,195.94
2016,8,25,17,15,571.0,92.5,1.55,27.5,308.5,226.22,154.43
2016,8,25,17,30,567.0,77.0,1.4,27.0,262.0,176.53,112.96
2016,8,25,17,45,502.5,68.5,1.3,27.0,208.5,124.73,74.03
2016,8,25,18,0,438.0,60.0,1.2,27.0,155.0,80.13,44.94
2016,8,25,18,15,341.0,47.5,1.2,26.5,108.0,39.44,27.45
2016,8,25,18,30,244.0,35.0,1.2,26.0,61.0,26.64,15.73
2016,8,25,18,45,122.0,17.5,1.2,25.5,30.5,13.34,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,10.62,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,20.3,7.89
2016,8,26,6,45,210.0,44.5,0.9,23.5,78.0,33.29,22.23
2016,8,26,7,0,311.0,62.0,1.0,24.0,120.0,59.2,36.09
2016,8,26,7,15,383.5,74.5,1.0,24.0,170.5,98.4,59.82
2016,8,26,7,30,456.0,87.0,1.0,24.0,221.0,145.9,93.93
2016,8,26,7,45,507.5,96.0,1.05,24.5,275.0,197.96,134.83
2016,8,26,8,0,559.0,105.0,1.1,25.0,329.0,251.82,178.12
2016,8,26,8,15,595.5,112.0,1.0,25.0,382.0,303.97,220.69
2016,8,26,8,30,632.0,119.0,0.9,25.0,435.0,359.02,264.67
2016,8,26,8,45,661.5,123.5,0.85,25.5,486.5,411.37,305.2
2016,8,26,9,0,691.0,128.0,0.8,26.0,538.0,465.17,345.4
2016,8,26,9,15,505.5,210.5,0.7,26.5,524.5,466.64,346.13
2016,8,26,9,30,320.0,293.0,0.6,27.0,511.0,444.06,328.32
2016,8,26,9,45,540.0,218.5,0.5,27.5,614.0,544.69,399.6
2016,8,26,10,0,760.0,144.0,0.4,28.0,717.0,651.44,471.44
2016,8,26,10,15,771.5,147.0,0.45,28.0,753.5,690.78,497.2
2016,8,26,10,30,783.0,150.0,0.5,28.0,790.0,728.24,522.12
2016,8,26,10,45,558.0,276.0,0.6,28.0,740.5,692.32,495.36
2016,8,26,11,0,333.0,402.0,0.7,28.0,691.0,627.92,449.73
2016,8,26,11,15,403.0,387.0,0.8,28.0,746.0,680.76,487.47
2016,8,26,11,30,473.0,372.0,0.9,28.0,801.0,747.02,532.04
2016,8,26,11,45,452.5,383.0,1.0,28.5,798.5,747.54,531.16
2016,8,26,12,0,432.0,394.0,1.1,29.0,796.0,745.37,529.22
2016,8,26,12,15,449.0,396.5,1.2,29.0,816.5,765.99,543.77
2016,8,26,12,30,466.0,399.0,1.3,29.0,837.0,784.51,556.73
2016,8,26,12,45,482.0,393.5,1.4,29.0,845.0,793.22,563.54
2016,8,26,13,0,498.0,388.0,1.5,29.0,853.0,799.42,568.84
2016,8,26,13,15,663.0,268.0,1.55,29.0,878.5,833.32,595.72
2016,8,26,13,30,828.0,148.0,1.6,29.0,904.0,848.42,609.02
2016,8,26,13,45,823.0,146.5,1.7,29.0,884.0,828.86,597.7
2016,8,26,14,0,818.0,145.0,1.8,29.0,864.0,806.27,584.65
2016,8,26,14,15,810.5,143.5,1.9,29.0,837.0,778.82,567.87
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,748.72,548.64
2016,8,26,14,45,797.5,137.0,2.1,29.0,776.5,714.38,526.2
2016,8,26,15,0,792.0,132.0,2.2,29.0,743.0,677.61,501.55
2016,8,26,15,15,688.5,172.5,2.25,28.5,682.5,618.42,459.95
2016,8,26,15,30,585.0,213.0,2.3,28.0,622.0,555.09,414.94
2016,8,26,15,45,413.0,243.0,2.35,28.0,522.0,455.49,342.11
2016,8,26,16,0,241.0,273.0,2.4,28.0,422.0,353.05,266.33
2016,8,26,16,15,268.5,243.0,2.35,27.5,395.5,334.59,252.87
2016,8,26,16,30,296.0,213.0,2.3,27.0,369.0,304.84,229.81
2016,8,26,16,45,253.5,193.0,2.25,27.0,316.0,254.81,191.03
2016,8,26,17,0,211.0,173.0,2.2,27.0,263.0,204.46,151.85
2016,8,26,17,15,196.5,149.5,2.1,26.5,223.5,168.34,123.1
2016,8,26,17,30,182.0,126.0,2.0,26.0,184.0,133.85,95.54
2016,8,26,17,45,159.0,102.5,1.9,26.0,146.0,100.02,69.1
2016,8,26,18,0,136.0,79.0,1.8,26.0,108.0,69.14,46.08
2016,8,26,18,15,98.0,57.0,1.8,25.5,74.5,42.23,29.86
2016,8,26,18,30,60.0,35.0,1.8,25.0,41.0,26.08,15.14
2016,8,26,18,45,30.0,17.5,1.85,25.0,20.5,13.29,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,10.23,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,19.64,6.98
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.5,31.68,20.85
2016,8,27,7,0,342.0,58.0,0.9,24.0,121.0,59.19,34.77
2016,8,27,7,15,413.5,69.5,0.9,24.0,172.0,99.56,59.32
2016,8,27,7,30,485.0,81.0,0.9,24.0,223.0,151.46,97.18
2016,8,27,7,45,533.0,89.5,0.9,24.5,276.5,200.69,136.13
2016,8,27,8,0,581.0,98.0,0.9,25.0,330.0,254.77,179.82
2016,8,27,8,15,616.5,104.5,0.75,25.5,383.5,307.45,222.25
2016,8,27,8,30,652.0,111.0,0.6,26.0,437.0,362.89,265.51
2016,8,27,8,45,680.0,115.5,0.45,26.5,488.5,415.64,305.25
2016,8,27,9,0,708.0,120.0,0.3,27.0,540.0,469.65,344.09
2016,8,27,9,15,727.5,124.0,0.4,27.0,587.0,519.55,381.34
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,568.54,417.18
2016,8,27,9,45,758.5,133.0,0.6,27.5,676.0,613.15,448.36
2016,8,27,10,0,770.0,138.0,0.7,28.0,718.0,656.33,477.86
2016,8,27,10,15,781.0,141.0,0.8,28.0,754.0,695.69,505.24
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,733.1,530.97
2016,8,27,10,45,798.0,147.5,1.05,28.5,818.5,764.99,552.26
2016,8,27,11,0,804.0,151.0,1.2,29.0,847.0,794.26,571.58
2016,8,27,11,15,524.0,299.5,1.3,29.0,758.0,719.06,517.15
2016,8,27,11,30,244.0,448.0,1.4,29.0,669.0,599.69,432.49
2016,8,27,11,45,221.5,459.0,1.5,29.0,662.0,595.07,430.17
2016,8,27,12,0,199.0,470.0,1.6,29.0,655.0,588.78,425.76
2016,8,27,12,15,515.0,311.0,1.65,29.0,792.0,752.68,543.56
2016,8,27,12,30,831.0,152.0,1.7,29.0,929.0,866.77,622.0
2016,8,27,12,45,828.5,152.5,1.8,29.0,925.5,878.82,629.63
2016,8,27,13,0,826.0,153.0,1.9,29.0,922.0,872.9,626.85
2016,8,27,13,15,823.0,152.5,1.95,29.0,910.0,862.34,620.82
2016,8,27,13,30,820.0,152.0,2.0,29.0,898.0,848.54,612.78
2016,8,27,13,45,562.0,284.0,2.05,29.0,790.5,742.42,538.95
2016,8,27,14,0,304.0,416.0,2.1,29.0,683.0,623.96,454.41
2016,8,27,14,15,547.0,282.0,2.1,29.0,743.0,700.28,512.84
2016,8,27,14,30,790.0,148.0,2.1,29.0,803.0,747.12,548.89
2016,8,27,14,45,776.0,147.5,2.15,29.0,767.5,711.01,524.07
2016,8,27,15,0,762.0,147.0,2.2,29.0,732.0,673.05,498.18
2016,8,27,15,15,747.5,143.5,2.15,29.0,691.5,630.52,468.12
2016,8,27,15,30,733.0,140.0,2.1,29.0,651.0,588.14,437.53
2016,8,27,15,45,710.5,137.5,2.1,29.0,604.0,539.23,401.83
2016,8,27,16,0,688.0,135.0,2.1,29.0,557.0,490.27,365.23
2016,8,27,16,15,373.5,175.0,2.0,28.5,401.5,336.39,252.23
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,196.6,148.58
2016,8,27,16,45,315.5,162.0,1.85,28.0,298.5,252.88,187.96
2016,8,27,17,0,572.0,109.0,1.8,28.0,351.0,278.38,198.77
2016,8,27,17,15,526.0,100.5,1.65,27.5,297.5,224.32,154.89
2016,8,27,17,30,480.0,92.0,1.5,27.0,244.0,171.05,112.37
2016,8,27,17,45,416.5,79.5,1.4,26.5,192.5,121.17,74.88
2016,8,27,18,0,353.0,67.0,1.3,26.0,141.0,78.43,46.16
2016,8,27,18,15,261.0,51.0,1.3,25.5,96.5,40.13,28.04
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,26.29,15.05
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,123.0,25.0,1.9,22.0,34.0,18.87,6.0
2016,8,28,6,45,220.5,42.5,2.1,22.5,76.0,31.93,21.08
2016,8,28,7,0,318.0,60.0,2.3,23.0,118.0,61.19,36.51
2016,8,28,7,15,389.5,72.5,2.35,23.5,168.5,101.28,61.68
2016,8,28,7,30,461.0,85.0,2.4,24.0,219.0,149.56,97.1
2016,8,28,7,45,512.0,93.5,2.45,24.5,272.5,201.85,138.91
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,255.86,183.04
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.5,308.38,226.47
2016,8,28,8,30,635.0,116.0,2.7,26.0,433.0,363.74,271.44
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.5,416.7,313.73
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,471.24,356.13
2016,8,28,9,15,717.0,128.5,2.95,27.0,583.0,521.48,394.96
2016,8,28,9,30,737.0,133.0,3.0,27.0,630.0,571.6,432.8
2016,8,28,9,45,758.0,133.0,3.15,27.5,673.5,616.39,465.52
2016,8,28,10,0,779.0,133.0,3.3,28.0,717.0,661.45,497.7
2016,8,28,10,15,789.5,135.5,3.35,28.0,753.0,700.33,525.48
2016,8,28,10,30,800.0,138.0,3.4,28.0,789.0,737.21,551.44
2016,8,28,10,45,812.0,137.5,3.45,28.0,819.0,770.26,574.5
2016,8,28,11,0,824.0,137.0,3.5,28.0,849.0,790.42,588.01
2016,8,28,11,15,829.0,138.5,3.5,28.0,870.5,813.87,603.24
2016,8,28,11,30,834.0,140.0,3.5,28.0,892.0,834.36,616.45
2016,8,28,11,45,828.5,146.5,3.55,28.5,903.0,847.06,623.46
2016,8,28,12,0,823.0,153.0,3.6,29.0,914.0,870.71,637.93
2016,8,28,12,15,824.0,153.0,3.65,29.0,919.0,877.31,642.23
2016,8,28,12,30,825.0,153.0,3.7,29.0,924.0,880.59,644.55
2016,8,28,12,45,826.0,151.5,3.75,29.0,921.0,879.13,643.85
2016,8,28,13,0,827.0,150.0,3.8,29.0,918.0,874.33,641.05
2016,8,28,13,15,824.5,149.5,3.8,29.0,906.5,864.09,634.49
2016,8,28,13,30,822.0,149.0,3.8,29.0,895.0,850.61,625.87
2016,8,28,13,45,819.5,146.0,3.85,29.0,875.5,831.61,613.86
2016,8,28,14,0,817.0,143.0,3.9,29.0,856.0,809.5,599.77
2016,8,28,14,15,546.0,267.5,3.9,29.0,738.0,689.12,512.07
2016,8,28,14,30,275.0,392.0,3.9,29.0,620.0,563.03,418.48
2016,8,28,14,45,513.0,271.5,3.95,29.0,673.0,631.93,472.97
2016,8,28,15,0,751.0,151.0,4.0,29.0,726.0,671.45,504.61
2016,8,28,15,15,562.5,219.0,3.95,28.5,636.5,576.19,434.42
2016,8,28,15,30,374.0,287.0,3.9,28.0,547.0,483.23,365.56
2016,8,28,15,45,228.5,277.5,3.85,28.0,433.0,365.08,277.4
2016,8,28,16,0,83.0,268.0,3.8,28.0,319.0,261.19,198.57
2016,8,28,16,15,366.0,193.0,3.65,27.5,387.0,349.22,265.65
2016,8,28,16,30,649.0,118.0,3.5,27.0,455.0,387.14,290.21
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.5,332.61,245.29
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,279.98,201.43
2016,8,28,17,15,546.0,94.0,2.9,26.5,296.5,225.14,156.34
2016,8,28,17,30,500.0,86.0,2.5,26.0,243.0,174.78,115.4
2016,8,28,17,45,436.5,74.5,2.15,26.0,191.0,120.84,74.0
2016,8,28,18,0,373.0,63.0,1.8,26.0,139.0,77.65,44.68
2016,8,28,18,15,277.5,48.0,1.65,25.5,94.5,38.75,26.82
2016,8,28,18,30,182.0,33.0,1.5,25.0,50.0,24.9,13.63
2016,8,28,18,45,91.0,16.5,1.4,24.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,9.44,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,18.14,4.96
2016,8,29,6,45,229.0,40.0,3.3,22.5,75.0,30.2,19.58
2016,8,29,7,0,336.0,56.0,3.5,23.0,117.0,60.76,35.13
2016,8,29,7,15,168.0,61.5,3.65,23.5,92.0,68.3,43.74
2016,8,29,7,30,0.0,67.0,3.8,24.0,67.0,51.24,36.76
2016,8,29,7,45,24.0,110.0,3.95,24.5,119.5,91.46,68.67
2016,8,29,8,0,48.0,153.0,4.1,25.0,172.0,134.21,102.32
2016,8,29,8,15,127.0,181.5,4.2,25.0,242.0,192.87,147.5
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,256.2,196.66
2016,8,29,8,45,472.0,157.0,4.4,25.5,425.5,359.27,275.12
2016,8,29,9,0,738.0,104.0,4.5,26.0,539.0,477.14,365.17
2016,8,29,9,15,479.5,207.0,4.55,26.0,499.0,457.76,351.33
2016,8,29,9,30,221.0,310.0,4.6,26.0,459.0,396.35,303.85
2016,8,29,9,45,135.5,316.5,4.65,26.5,410.0,358.77,274.19
2016,8,29,10,0,50.0,323.0,4.7,27.0,361.0,302.26,229.51
2016,8,29,10,15,187.5,347.0,4.7,27.0,498.0,435.68,331.53
2016,8,29,10,30,325.0,371.0,4.7,27.0,635.0,579.33,437.67
2016,8,29,10,45,267.5,399.5,4.75,27.5,622.0,571.54,429.19
2016,8,29,11,0,210.0,428.0,4.8,28.0,609.0,545.94,408.58
2016,8,29,11,15,236.5,435.0,4.8,28.0,644.0,580.04,433.35
2016,8,29,11,30,263.0,442.0,4.8,28.0,679.0,628.64,467.81
2016,8,29,11,45,131.5,270.0,4.8,28.5,388.5,353.21,266.58
2016,8,29,12,0,0.0,98.0,4.8,29.0,98.0,76.38,53.78
2016,8,29,12,15,442.0,104.0,4.8,29.0,516.0,500.12,384.45
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,883.85,654.57
2016,8,29,12,45,881.0,111.5,4.85,29.0,930.0,881.54,651.03
2016,8,29,13,0,878.0,113.0,4.9,29.0,926.0,875.83,647.64
2016,8,29,13,15,875.5,112.5,4.9,29.0,914.0,865.4,640.85
2016,8,29,13,30,873.0,112.0,4.9,29.0,902.0,851.64,631.91
2016,8,29,13,45,866.5,112.0,4.9,29.0,882.0,831.73,618.85
2016,8,29,14,0,860.0,112.0,4.9,29.0,862.0,808.77,603.75
2016,8,29,14,15,853.5,110.5,4.9,28.5,834.0,781.54,586.89
2016,8,29,14,30,847.0,109.0,4.9,28.0,806.0,751.51,567.97
2016,8,29,14,45,539.5,235.5,4.9,28.0,672.5,621.7,470.45
2016,8,29,15,0,232.0,362.0,4.9,28.0,539.0,474.38,358.63
2016,8,29,15,15,203.5,342.5,4.8,28.0,491.5,428.33,324.94
2016,8,29,15,30,175.0,323.0,4.7,28.0,444.0,383.99,291.91
2016,8,29,15,45,467.5,211.0,4.65,28.0,502.0,464.33,354.3
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,498.67,379.16
2016,8,29,16,15,461.0,161.5,4.4,27.5,433.5,368.58,280.18
2016,8,29,16,30,162.0,224.0,4.2,27.0,307.0,254.43,194.07
2016,8,29,16,45,408.5,152.5,4.05,27.0,330.0,287.68,215.39
2016,8,29,17,0,655.0,81.0,3.9,27.0,353.0,282.43,202.43
2016,8,29,17,15,611.0,75.0,3.55,26.5,299.0,226.43,155.59
2016,8,29,17,30,567.0,69.0,3.2,26.0,245.0,174.56,112.77
2016,8,29,17,45,500.5,61.0,2.85,25.5,192.5,122.37,72.72
2016,8,29,18,0,434.0,53.0,2.5,25.0,140.0,77.63,42.6
2016,8,29,18,15,332.0,41.0,2.35,24.5,94.5,36.8,25.24
2016,8,29,18,30,230.0,29.0,2.2,24.0,49.0,23.69,12.36
2016,8,29,18,45,115.0,14.5,2.05,24.0,24.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,9.05,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.47,3.94
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,28.88,18.44
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,61.3,34.45
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,105.4,63.09
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,155.51,100.49
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,188.39,133.47
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,205.67,152.81
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,235.29,178.52
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,254.36,194.94
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,311.48,238.92
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,366.66,280.78
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,415.72,317.45
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,467.19,355.29
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,502.17,380.1
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,535.87,403.53
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,542.49,407.11
