Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,45,870.0,117.5,3.9,32.0,861.5,871.36,634.18
2016,9,9,14,0,865.0,116.0,3.9,32.0,840.0,846.97,618.74
2016,9,9,14,15,857.0,114.5,3.85,32.0,811.0,817.12,599.42
2016,9,9,14,30,849.0,113.0,3.8,32.0,782.0,784.56,578.27
2016,9,9,14,45,834.5,113.0,3.8,32.0,744.5,745.99,553.11
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,712.5,529.8
2016,9,9,15,15,805.5,110.0,3.75,31.5,664.0,666.71,498.46
2016,9,9,15,30,791.0,107.0,3.7,31.0,621.0,619.56,465.41
2016,9,9,15,45,771.0,104.0,3.65,31.0,573.0,568.07,427.46
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,516.26,388.35
2016,9,9,16,15,724.0,96.5,3.4,30.5,473.0,459.58,345.13
2016,9,9,16,30,697.0,92.0,3.2,30.0,421.0,403.49,301.16
2016,9,9,16,45,658.5,87.0,3.05,29.5,366.5,344.09,253.69
2016,9,9,17,0,620.0,82.0,2.9,29.0,312.0,287.65,207.45
2016,9,9,17,15,565.5,74.5,2.7,28.5,257.0,227.94,158.49
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,173.78,114.14
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,118.82,71.87
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,73.72,40.28
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,31.19,14.27
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,12.59,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,10.0,6.69,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,20.0,12.89,0.0
2016,9,10,6,45,170.0,35.0,0.7,23.5,59.0,35.04,17.75
2016,9,10,7,0,285.0,53.0,0.7,24.0,98.0,74.58,43.37
2016,9,10,7,15,233.5,77.5,0.75,24.0,124.5,103.58,68.94
2016,9,10,7,30,182.0,102.0,0.8,24.0,151.0,128.62,92.55
2016,9,10,7,45,206.5,123.5,0.9,24.5,191.5,166.3,123.14
2016,9,10,8,0,231.0,145.0,1.0,25.0,232.0,206.75,155.66
2016,9,10,8,15,132.5,164.0,1.1,25.0,215.5,192.58,147.2
2016,9,10,8,30,34.0,183.0,1.2,25.0,199.0,165.67,127.15
2016,9,10,8,45,58.5,214.5,1.35,25.5,246.5,207.12,159.11
2016,9,10,9,0,83.0,246.0,1.5,26.0,294.0,251.33,192.56
2016,9,10,9,15,51.0,239.5,1.65,26.0,270.0,230.64,176.17
2016,9,10,9,30,19.0,233.0,1.8,26.0,246.0,197.44,150.05
2016,9,10,9,45,204.0,268.0,2.0,26.5,415.5,377.89,288.88
2016,9,10,10,0,389.0,303.0,2.2,27.0,585.0,565.6,425.72
2016,9,10,10,15,371.0,326.5,2.3,27.0,606.5,589.2,440.74
2016,9,10,10,30,353.0,350.0,2.4,27.0,628.0,610.38,454.95
2016,9,10,10,45,578.0,248.5,2.5,27.0,723.0,734.47,545.75
2016,9,10,11,0,803.0,147.0,2.6,27.0,818.0,840.67,620.71
2016,9,10,11,15,808.5,148.0,2.7,27.0,838.5,864.12,635.51
2016,9,10,11,30,814.0,149.0,2.8,27.0,859.0,884.59,649.07
2016,9,10,11,45,836.5,137.5,2.9,27.5,876.0,891.52,652.48
2016,9,10,12,0,859.0,126.0,3.0,28.0,893.0,909.55,663.4
2016,9,10,12,15,859.5,126.0,3.05,28.0,897.0,914.84,666.91
2016,9,10,12,30,860.0,126.0,3.1,28.0,901.0,916.76,668.41
2016,9,10,12,45,862.0,124.0,3.15,28.0,897.0,914.82,667.53
2016,9,10,13,0,864.0,122.0,3.2,28.0,893.0,909.45,664.53
2016,9,10,13,15,860.5,121.5,3.25,28.0,880.0,897.11,657.05
2016,9,10,13,30,857.0,121.0,3.3,28.0,867.0,881.49,647.5
2016,9,10,13,45,852.5,119.0,3.35,28.5,846.0,860.41,633.11
2016,9,10,14,0,848.0,117.0,3.4,29.0,825.0,836.24,616.73
2016,9,10,14,15,628.0,221.5,3.4,29.0,735.5,749.24,555.47
2016,9,10,14,30,408.0,326.0,3.4,29.0,646.0,629.84,468.82
2016,9,10,14,45,610.0,217.5,3.4,29.0,670.0,688.8,515.11
2016,9,10,15,0,812.0,109.0,3.4,29.0,694.0,705.04,530.2
2016,9,10,15,15,797.5,106.5,3.35,28.5,652.0,659.96,498.74
2016,9,10,15,30,783.0,104.0,3.3,28.0,610.0,613.55,465.9
2016,9,10,15,45,759.5,102.0,3.3,28.0,561.5,561.23,427.11
2016,9,10,16,0,736.0,100.0,3.3,28.0,513.0,508.93,387.38
2016,9,10,16,15,500.0,144.5,3.15,27.5,412.5,389.18,296.88
2016,9,10,16,30,264.0,189.0,3.0,27.0,312.0,286.93,219.2
2016,9,10,16,45,428.5,136.5,2.9,27.0,306.5,295.94,222.95
2016,9,10,17,0,593.0,84.0,2.8,27.0,301.0,281.94,205.58
2016,9,10,17,15,538.0,76.0,2.7,26.5,247.0,223.02,156.92
2016,9,10,17,30,483.0,68.0,2.6,26.0,193.0,169.76,113.05
2016,9,10,17,45,393.0,57.5,2.55,26.0,142.5,115.04,70.68
2016,9,10,18,0,303.0,47.0,2.5,26.0,92.0,68.6,37.68
2016,9,10,18,15,183.5,30.5,2.55,25.5,54.0,30.07,13.41
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,11.02,0.0
2016,9,10,18,45,32.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.13,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,59.0,35.64,17.52
2016,9,11,7,0,312.0,50.0,2.8,20.0,99.0,76.58,44.47
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.5,121.78,78.15
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,180.24,125.0
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,234.42,170.12
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,294.12,219.31
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.5,350.57,265.65
2016,9,11,8,30,661.0,105.0,1.9,24.0,417.0,410.04,312.89
2016,9,11,8,45,687.5,110.5,1.8,25.0,468.5,465.18,354.79
2016,9,11,9,0,714.0,116.0,1.7,26.0,520.0,521.37,395.73
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.5,573.53,433.2
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,623.85,468.17
2016,9,11,9,45,770.5,128.0,1.6,27.5,657.5,670.52,499.78
2016,9,11,10,0,785.0,132.0,1.6,28.0,700.0,715.88,529.64
2016,9,11,10,15,797.0,134.5,1.6,28.0,736.0,756.34,556.6
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,794.8,581.36
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,827.2,600.2
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,856.97,617.2
2016,9,11,11,15,831.5,141.5,1.6,29.0,850.0,881.34,631.88
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,902.63,644.65
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,911.94,649.2
2016,9,11,12,0,894.0,112.0,1.7,30.0,909.0,931.68,660.55
2016,9,11,12,15,895.0,112.5,1.7,30.0,913.0,938.04,664.15
2016,9,11,12,30,896.0,113.0,1.7,30.0,917.0,940.86,665.81
2016,9,11,12,45,896.5,111.5,1.75,30.0,912.5,937.8,664.53
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,931.18,661.17
2016,9,11,13,15,894.5,109.5,1.8,30.0,895.0,919.27,654.05
2016,9,11,13,30,892.0,109.0,1.8,30.0,882.0,903.93,644.88
2016,9,11,13,45,888.5,107.0,1.85,30.5,860.5,882.91,631.44
2016,9,11,14,0,885.0,105.0,1.9,31.0,839.0,858.64,615.98
2016,9,11,14,15,878.0,103.5,1.9,30.5,810.0,828.84,598.91
2016,9,11,14,30,871.0,102.0,1.9,30.0,781.0,796.21,579.87
2016,9,11,14,45,852.0,104.5,1.95,30.0,742.5,755.71,554.64
2016,9,11,15,0,833.0,107.0,2.0,30.0,704.0,713.56,527.1
2016,9,11,15,15,819.0,104.5,2.0,30.0,661.0,674.64,500.23
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,627.54,467.18
2016,9,11,15,45,787.5,98.0,2.05,30.0,570.5,575.72,430.22
2016,9,11,16,0,770.0,94.0,2.1,30.0,523.0,523.35,391.74
2016,9,11,16,15,744.0,90.0,2.0,29.5,470.5,466.52,349.05
2016,9,11,16,30,718.0,86.0,1.9,29.0,418.0,410.57,305.68
2016,9,11,16,45,684.0,80.0,1.85,29.0,363.5,350.16,257.31
2016,9,11,17,0,650.0,74.0,1.8,29.0,309.0,292.74,210.07
2016,9,11,17,15,596.5,67.5,1.65,28.0,254.0,232.36,160.95
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,177.37,115.98
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,120.73,71.95
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,73.57,38.49
2016,9,11,18,15,241.0,27.0,1.2,25.5,56.0,30.94,12.44
2016,9,11,18,30,102.0,13.0,1.2,25.0,16.0,10.23,0.0
2016,9,11,18,45,51.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,12.59,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,60.5,37.28,17.1
2016,9,12,7,0,364.0,46.0,0.6,22.0,101.0,82.94,46.88
2016,9,12,7,15,446.0,56.0,0.7,22.5,153.0,130.52,82.15
2016,9,12,7,30,528.0,66.0,0.8,23.0,205.0,187.61,127.51
2016,9,12,7,45,578.0,74.0,0.95,24.0,259.5,242.88,173.29
2016,9,12,8,0,628.0,82.0,1.1,25.0,314.0,303.14,222.6
2016,9,12,8,15,665.0,87.5,1.25,25.5,368.5,360.48,269.42
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,420.58,317.13
2016,9,12,8,45,725.5,98.5,1.55,27.0,474.5,476.27,359.63
2016,9,12,9,0,749.0,104.0,1.7,28.0,526.0,532.18,400.86
2016,9,12,9,15,470.0,201.5,1.7,28.0,474.5,485.33,365.86
2016,9,12,9,30,191.0,299.0,1.7,28.0,423.0,390.7,294.29
2016,9,12,9,45,196.0,321.0,1.7,28.5,455.5,423.34,317.55
2016,9,12,10,0,201.0,343.0,1.7,29.0,488.0,455.93,339.67
2016,9,12,10,15,214.5,360.5,1.7,29.0,522.0,490.73,363.91
2016,9,12,10,30,228.0,378.0,1.7,29.0,556.0,525.8,388.04
2016,9,12,10,45,185.5,395.5,1.75,29.5,544.0,514.66,378.04
2016,9,12,11,0,143.0,413.0,1.8,30.0,532.0,500.59,366.23
2016,9,12,11,15,502.5,270.5,1.85,30.0,703.5,720.39,525.32
2016,9,12,11,30,862.0,128.0,1.9,30.0,875.0,901.13,646.14
2016,9,12,11,45,562.0,283.5,1.95,30.5,773.5,804.37,576.99
2016,9,12,12,0,262.0,439.0,2.0,31.0,672.0,664.11,476.42
2016,9,12,12,15,565.5,284.0,2.0,31.0,789.5,817.85,586.95
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,934.1,663.56
2016,9,12,12,45,865.5,130.0,2.05,31.0,901.5,929.68,660.19
2016,9,12,13,0,862.0,131.0,2.1,31.0,896.0,921.87,655.99
2016,9,12,13,15,858.5,130.0,2.1,31.0,882.0,908.89,648.13
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,892.65,638.32
2016,9,12,13,45,846.0,130.0,2.15,31.0,845.0,870.25,625.08
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,856.31,617.37
2016,9,12,14,15,828.5,129.0,2.2,31.0,792.5,825.14,597.94
2016,9,12,14,30,820.0,127.0,2.2,31.0,763.0,791.35,576.83
2016,9,12,14,45,576.0,220.0,2.2,31.0,656.5,669.34,491.34
2016,9,12,15,0,332.0,313.0,2.2,31.0,550.0,534.78,395.02
2016,9,12,15,15,545.5,216.0,2.2,30.5,576.5,590.69,439.58
2016,9,12,15,30,759.0,119.0,2.2,30.0,603.0,616.55,460.79
2016,9,12,15,45,734.5,116.0,2.2,30.0,554.0,564.49,422.75
2016,9,12,16,0,710.0,113.0,2.2,30.0,505.0,511.18,383.38
2016,9,12,16,15,681.0,108.0,2.1,29.5,453.5,454.26,340.75
2016,9,12,16,30,652.0,103.0,2.0,29.0,402.0,398.71,297.86
2016,9,12,16,45,609.0,97.0,1.9,29.0,347.5,338.49,249.91
2016,9,12,17,0,566.0,91.0,1.8,29.0,293.0,281.83,203.78
2016,9,12,17,15,508.5,81.5,1.65,28.5,239.0,222.05,155.44
2016,9,12,17,30,451.0,72.0,1.5,28.0,185.0,168.29,111.92
2016,9,12,17,45,359.5,60.0,1.35,27.5,135.0,110.77,67.98
2016,9,12,18,0,268.0,48.0,1.2,27.0,85.0,67.49,37.55
2016,9,12,18,15,155.0,29.5,1.2,26.5,48.5,29.09,11.64
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,21.0,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,11.8,0.0
2016,9,13,6,45,177.5,32.5,0.9,22.5,56.0,36.83,17.66
2016,9,13,7,0,296.0,50.0,1.0,23.0,95.0,78.29,45.54
2016,9,13,7,15,379.0,62.5,1.2,23.5,145.5,123.84,79.45
2016,9,13,7,30,462.0,75.0,1.4,24.0,196.0,182.78,126.2
2016,9,13,7,45,435.5,96.5,1.6,25.0,232.5,219.84,159.54
2016,9,13,8,0,409.0,118.0,1.8,26.0,269.0,257.08,191.9
2016,9,13,8,15,357.5,150.5,1.75,26.5,298.0,282.05,213.8
2016,9,13,8,30,306.0,183.0,1.7,27.0,327.0,308.32,235.09
2016,9,13,8,45,227.5,217.0,1.7,27.5,331.0,306.89,234.24
2016,9,13,9,0,149.0,251.0,1.7,28.0,335.0,305.57,232.43
2016,9,13,9,15,174.5,274.0,1.6,28.0,380.5,349.93,265.31
2016,9,13,9,30,200.0,297.0,1.5,28.0,426.0,396.34,298.89
2016,9,13,9,45,116.0,291.5,1.45,28.5,368.0,342.47,257.1
2016,9,13,10,0,32.0,286.0,1.4,29.0,310.0,267.38,199.47
2016,9,13,10,15,40.0,312.5,1.3,29.0,343.5,299.06,222.72
2016,9,13,10,30,48.0,339.0,1.2,29.0,377.0,331.42,245.69
2016,9,13,10,45,39.5,336.0,1.15,29.5,368.0,323.26,238.48
2016,9,13,11,0,31.0,333.0,1.1,30.0,359.0,314.54,231.13
2016,9,13,11,15,103.0,384.0,1.1,30.0,473.0,426.07,312.07
2016,9,13,11,30,175.0,435.0,1.1,30.0,587.0,558.93,403.76
2016,9,13,11,45,155.0,440.5,1.1,30.5,577.0,549.12,394.45
2016,9,13,12,0,135.0,446.0,1.1,31.0,567.0,538.04,385.54
2016,9,13,12,15,120.0,444.5,1.15,31.0,551.5,523.87,375.87
2016,9,13,12,30,105.0,443.0,1.2,31.0,536.0,489.74,352.74
2016,9,13,12,45,123.5,444.5,1.25,31.0,554.0,526.9,378.96
2016,9,13,13,0,142.0,446.0,1.3,31.0,572.0,544.02,391.15
2016,9,13,13,15,183.5,437.0,1.4,31.0,597.0,570.88,411.07
2016,9,13,13,30,225.0,428.0,1.5,31.0,622.0,595.8,429.56
2016,9,13,13,45,271.0,406.0,1.6,31.0,633.5,627.38,452.53
2016,9,13,14,0,317.0,384.0,1.7,31.0,645.0,638.22,461.72
2016,9,13,14,15,572.0,250.5,1.75,31.0,700.5,730.56,530.13
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,780.35,567.42
2016,9,13,14,45,551.0,220.5,1.9,31.0,637.5,646.76,474.4
2016,9,13,15,0,275.0,324.0,2.0,31.0,519.0,505.24,372.87
2016,9,13,15,15,203.5,308.0,2.05,31.0,447.5,415.77,309.67
2016,9,13,15,30,132.0,292.0,2.1,31.0,376.0,345.6,258.55
2016,9,13,15,45,416.5,201.5,2.2,31.0,435.5,449.27,337.96
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,506.04,379.42
2016,9,13,16,15,671.5,106.0,2.25,30.5,443.5,449.24,336.46
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,393.89,293.89
2016,9,13,16,45,597.5,95.0,2.2,29.5,338.0,333.54,246.56
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,276.94,200.96
2016,9,13,17,15,494.5,80.0,2.0,28.5,231.0,217.97,153.07
2016,9,13,17,30,436.0,71.0,1.8,28.0,178.0,161.67,107.44
2016,9,13,17,45,344.0,58.5,1.65,27.5,129.0,107.9,66.35
2016,9,13,18,0,252.0,46.0,1.5,27.0,80.0,64.99,36.03
2016,9,13,18,15,126.0,28.0,1.5,26.5,45.0,27.23,9.85
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,11.02,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,36.97,17.31
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,78.34,45.53
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,123.54,79.35
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,181.98,125.7
2016,9,14,7,45,511.5,82.0,1.55,25.5,244.5,236.26,170.3
2016,9,14,8,0,571.0,90.0,1.6,26.0,298.0,296.65,219.51
2016,9,14,8,15,609.0,96.5,1.7,26.5,351.5,352.63,264.94
2016,9,14,8,30,647.0,103.0,1.8,27.0,405.0,411.58,311.46
2016,9,14,8,45,672.0,109.5,1.95,27.5,455.0,466.45,353.87
2016,9,14,9,0,697.0,116.0,2.1,28.0,505.0,522.27,395.76
2016,9,14,9,15,718.0,120.0,2.2,28.0,552.0,573.82,434.17
2016,9,14,9,30,739.0,124.0,2.3,28.0,599.0,623.29,470.32
2016,9,14,9,45,752.0,128.5,2.45,28.5,640.0,668.76,502.12
2016,9,14,10,0,765.0,133.0,2.6,29.0,681.0,712.85,532.31
2016,9,14,10,15,776.5,136.0,2.65,29.0,716.5,752.72,559.65
2016,9,14,10,30,788.0,139.0,2.7,29.0,752.0,790.61,584.74
2016,9,14,10,45,794.5,142.0,2.8,29.5,779.5,822.14,604.18
2016,9,14,11,0,801.0,145.0,2.9,30.0,807.0,851.01,621.79
2016,9,14,11,15,806.5,146.5,2.95,30.0,827.5,874.75,636.92
2016,9,14,11,30,812.0,148.0,3.0,30.0,848.0,895.48,650.16
2016,9,14,11,45,820.5,145.5,3.1,30.5,861.0,911.94,659.7
2016,9,14,12,0,829.0,143.0,3.2,31.0,874.0,925.2,667.24
2016,9,14,12,15,829.5,143.0,3.25,31.0,877.5,930.24,670.57
2016,9,14,12,30,830.0,143.0,3.3,31.0,881.0,931.85,671.87
2016,9,14,12,45,827.0,144.0,3.35,31.5,875.5,927.78,668.26
2016,9,14,13,0,824.0,145.0,3.4,32.0,870.0,920.32,662.62
2016,9,14,13,15,466.0,283.5,3.4,31.5,692.5,720.44,526.18
2016,9,14,13,30,108.0,422.0,3.4,31.0,515.0,469.19,344.61
2016,9,14,13,45,457.0,281.0,3.4,31.0,657.5,692.06,510.9
2016,9,14,14,0,806.0,140.0,3.4,31.0,800.0,843.95,618.66
2016,9,14,14,15,797.5,138.0,3.4,31.0,771.0,813.33,597.86
2016,9,14,14,30,789.0,136.0,3.4,31.0,742.0,780.19,576.57
2016,9,14,14,45,778.0,132.5,3.45,31.0,706.0,741.37,550.9
2016,9,14,15,0,767.0,129.0,3.5,31.0,670.0,700.61,523.06
2016,9,14,15,15,751.0,125.5,3.45,31.0,627.5,654.7,490.69
2016,9,14,15,30,735.0,122.0,3.4,31.0,585.0,609.51,458.17
2016,9,14,15,45,718.5,115.5,3.35,31.0,538.0,558.11,420.58
2016,9,14,16,0,702.0,109.0,3.3,31.0,491.0,506.33,381.78
2016,9,14,16,15,673.0,104.0,3.15,30.5,439.5,449.64,338.86
2016,9,14,16,30,644.0,99.0,3.0,30.0,388.0,394.35,295.78
2016,9,14,16,45,612.0,90.5,2.9,29.5,335.5,336.36,249.56
2016,9,14,17,0,580.0,82.0,2.8,29.0,283.0,280.82,204.04
2016,9,14,17,15,522.0,73.5,2.45,28.5,230.0,220.85,154.86
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,166.96,110.68
2016,9,14,17,45,383.0,52.5,1.8,27.5,128.0,112.43,68.25
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,67.49,35.88
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,22.05,5.07
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,7.87,0.0
2016,9,15,6,45,91.5,33.5,1.25,23.5,45.5,33.54,16.62
2016,9,15,7,0,157.0,57.0,1.5,24.0,80.0,68.26,42.8
2016,9,15,7,15,221.5,79.0,1.4,24.5,127.5,109.79,74.51
2016,9,15,7,30,286.0,101.0,1.3,25.0,175.0,159.14,113.5
2016,9,15,7,45,337.0,118.5,1.2,25.5,226.0,208.08,152.93
2016,9,15,8,0,388.0,136.0,1.1,26.0,277.0,269.67,201.73
2016,9,15,8,15,428.0,149.5,1.1,26.5,328.5,322.74,243.34
2016,9,15,8,30,468.0,163.0,1.1,27.0,380.0,379.43,286.65
2016,9,15,8,45,502.0,172.0,1.1,28.0,429.5,432.34,325.4
2016,9,15,9,0,536.0,181.0,1.1,29.0,479.0,487.49,364.46
2016,9,15,9,15,560.0,189.0,1.2,29.0,525.0,537.46,400.73
2016,9,15,9,30,584.0,197.0,1.3,29.0,571.0,588.06,436.77
2016,9,15,9,45,599.0,205.0,1.45,29.5,611.0,638.59,471.31
2016,9,15,10,0,614.0,213.0,1.6,30.0,651.0,682.64,500.9
2016,9,15,10,15,628.0,218.0,1.7,30.0,686.0,722.23,527.8
2016,9,15,10,30,642.0,223.0,1.8,30.0,721.0,760.42,553.48
2016,9,15,10,45,649.0,228.5,1.95,30.5,748.0,791.54,573.45
2016,9,15,11,0,656.0,234.0,2.1,31.0,775.0,820.44,591.8
2016,9,15,11,15,662.5,236.5,2.15,31.0,794.5,843.83,606.93
2016,9,15,11,30,669.0,239.0,2.2,31.0,814.0,864.65,620.38
2016,9,15,11,45,423.0,342.0,2.3,31.5,708.0,739.74,532.1
2016,9,15,12,0,177.0,445.0,2.4,32.0,602.0,578.88,417.79
2016,9,15,12,15,248.0,434.0,2.45,32.0,653.5,654.53,471.87
2016,9,15,12,30,319.0,423.0,2.5,32.0,705.0,710.49,510.82
2016,9,15,12,45,488.0,338.5,2.55,32.0,768.0,803.74,576.83
2016,9,15,13,0,657.0,254.0,2.6,32.0,831.0,881.72,631.54
2016,9,15,13,15,652.5,252.5,2.6,32.0,817.5,868.28,622.35
2016,9,15,13,30,648.0,251.0,2.6,32.0,804.0,852.06,612.13
2016,9,15,13,45,629.0,255.0,2.6,32.0,780.0,825.25,594.69
2016,9,15,14,0,610.0,259.0,2.6,32.0,756.0,796.34,575.84
2016,9,15,14,15,598.5,254.5,2.6,32.0,727.5,764.69,555.31
2016,9,15,14,30,587.0,250.0,2.6,32.0,699.0,727.18,530.73
2016,9,15,14,45,610.0,223.5,2.65,32.0,669.5,704.1,516.52
2016,9,15,15,0,633.0,197.0,2.7,32.0,640.0,672.7,496.29
2016,9,15,15,15,613.5,191.0,2.7,31.5,598.5,626.11,465.05
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,579.08,432.84
2016,9,15,15,45,574.0,175.5,2.75,31.0,510.5,522.77,392.61
2016,9,15,16,0,554.0,166.0,2.8,31.0,464.0,472.97,356.0
2016,9,15,16,15,521.0,156.0,2.65,30.5,414.0,416.84,314.04
2016,9,15,16,30,488.0,146.0,2.5,30.0,364.0,362.95,272.76
2016,9,15,16,45,455.5,131.5,2.45,30.0,313.0,307.88,229.25
2016,9,15,17,0,423.0,117.0,2.4,30.0,262.0,255.7,187.11
2016,9,15,17,15,365.5,102.0,2.1,29.5,211.0,199.33,142.04
2016,9,15,17,30,308.0,87.0,1.8,29.0,160.0,149.31,102.1
2016,9,15,17,45,240.0,66.5,1.55,28.5,114.0,96.51,61.26
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,56.39,31.8
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,21.7,4.33
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,9.53,0.0
2016,9,16,6,45,176.0,29.5,0.95,23.5,52.0,37.79,16.94
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,80.5,46.81
2016,9,16,7,15,375.5,60.0,0.9,24.5,139.5,127.2,82.13
2016,9,16,7,30,458.0,73.0,0.7,25.0,189.0,187.34,129.72
2016,9,16,7,45,515.0,81.5,0.5,26.0,242.5,242.17,173.76
2016,9,16,8,0,572.0,90.0,0.3,27.0,296.0,302.82,221.05
2016,9,16,8,15,610.5,96.5,0.4,27.5,349.5,359.39,265.7
2016,9,16,8,30,649.0,103.0,0.5,28.0,403.0,418.97,311.35
2016,9,16,8,45,675.5,109.0,0.6,28.5,453.5,474.44,352.78
2016,9,16,9,0,702.0,115.0,0.7,29.0,504.0,530.97,393.73
2016,9,16,9,15,723.0,119.5,0.7,29.5,551.0,583.35,429.75
2016,9,16,9,30,744.0,124.0,0.7,30.0,598.0,633.47,463.13
2016,9,16,9,45,759.5,127.0,0.7,30.5,640.0,679.54,492.77
2016,9,16,10,0,775.0,130.0,0.7,31.0,682.0,724.36,520.79
2016,9,16,10,15,483.0,253.5,0.7,31.0,603.0,638.98,458.9
2016,9,16,10,30,191.0,377.0,0.7,31.0,524.0,502.09,361.54
2016,9,16,10,45,220.5,388.0,0.7,31.5,564.5,543.74,390.31
2016,9,16,11,0,250.0,399.0,0.7,32.0,605.0,603.65,428.79
2016,9,16,11,15,184.0,412.0,0.7,32.0,565.5,546.18,388.5
2016,9,16,11,30,118.0,425.0,0.7,32.0,526.0,502.93,358.03
2016,9,16,11,45,488.5,275.5,0.75,32.5,702.5,740.53,523.03
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,929.0,640.57
2016,9,16,12,15,860.0,126.0,0.85,33.0,882.5,934.32,642.01
2016,9,16,12,30,861.0,126.0,0.9,33.0,886.0,936.23,643.94
2016,9,16,12,45,859.5,126.0,1.0,33.0,881.0,932.39,643.39
2016,9,16,13,0,858.0,126.0,1.1,33.0,876.0,925.17,640.86
2016,9,16,13,15,854.5,125.0,1.15,33.0,862.0,911.82,633.89
2016,9,16,13,30,851.0,124.0,1.2,33.0,848.0,895.22,624.99
2016,9,16,13,45,847.0,122.0,1.25,33.0,826.5,874.04,613.3
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,849.79,599.66
2016,9,16,14,15,835.0,118.5,1.4,33.0,775.5,819.73,582.83
2016,9,16,14,30,827.0,117.0,1.5,33.0,746.0,796.22,570.02
2016,9,16,14,45,810.5,117.0,1.6,33.0,708.0,755.29,545.56
2016,9,16,15,0,794.0,117.0,1.7,33.0,670.0,712.66,518.55
2016,9,16,15,15,778.0,114.0,1.75,33.0,627.0,666.02,487.6
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,618.25,455.06
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.5,565.77,418.31
2016,9,16,16,0,722.0,102.0,1.9,33.0,489.0,513.76,380.76
2016,9,16,16,15,693.0,97.0,1.85,32.5,437.0,455.93,338.26
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,399.5,295.4
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,339.22,247.93
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,282.18,201.83
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,221.73,153.53
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,167.52,109.93
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,111.47,66.89
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,65.89,34.27
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,21.53,1.5
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,9.93,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,39.61,16.71
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,86.66,49.79
2016,9,17,7,15,421.0,53.5,1.85,24.5,141.5,135.21,86.96
2016,9,17,7,30,505.0,64.0,1.7,25.0,192.0,193.53,133.89
2016,9,17,7,45,557.0,72.5,1.55,26.0,245.5,249.59,180.23
2016,9,17,8,0,609.0,81.0,1.4,27.0,299.0,310.9,229.74
2016,9,17,8,15,646.5,86.5,1.15,27.5,352.5,368.12,275.05
2016,9,17,8,30,684.0,92.0,0.9,28.0,406.0,428.16,320.39
2016,9,17,8,45,707.0,98.0,0.65,29.0,456.5,483.54,359.26
2016,9,17,9,0,730.0,104.0,0.4,30.0,507.0,539.58,395.94
2016,9,17,9,15,750.0,108.0,0.45,30.5,554.0,590.91,431.2
2016,9,17,9,30,770.0,112.0,0.5,31.0,601.0,642.76,465.77
2016,9,17,9,45,519.0,219.0,0.55,31.5,559.0,594.99,429.5
2016,9,17,10,0,268.0,326.0,0.6,32.0,517.0,513.47,370.03
2016,9,17,10,15,192.5,349.0,0.7,32.0,489.5,471.44,341.11
2016,9,17,10,30,117.0,372.0,0.8,32.0,462.0,438.68,317.26
2016,9,17,10,45,468.5,253.5,0.9,32.5,634.5,662.67,476.19
2016,9,17,11,0,820.0,135.0,1.0,33.0,807.0,867.86,609.2
2016,9,17,11,15,825.5,136.5,1.05,33.0,827.0,891.82,621.64
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,912.72,634.43
2016,9,17,11,45,831.5,140.5,1.15,33.0,858.5,926.84,643.17
2016,9,17,12,0,832.0,143.0,1.2,33.0,870.0,937.58,650.03
2016,9,17,12,15,833.0,143.0,1.2,33.0,873.0,942.86,652.97
2016,9,17,12,30,834.0,143.0,1.2,33.0,876.0,944.71,653.99
2016,9,17,12,45,833.0,142.5,1.3,33.5,871.0,940.72,651.79
2016,9,17,13,0,832.0,142.0,1.4,34.0,866.0,933.31,647.6
2016,9,17,13,15,828.0,141.0,1.45,34.0,852.0,919.25,640.05
2016,9,17,13,30,824.0,140.0,1.5,34.0,838.0,901.94,630.58
2016,9,17,13,45,818.5,138.5,1.55,34.0,816.0,879.64,618.04
2016,9,17,14,0,813.0,137.0,1.6,34.0,794.0,854.35,603.61
2016,9,17,14,15,409.0,161.5,1.6,33.5,492.5,525.75,384.8
2016,9,17,14,30,5.0,186.0,1.6,33.0,191.0,151.09,109.34
2016,9,17,14,45,374.0,163.0,1.65,33.0,423.0,462.49,346.0
2016,9,17,15,0,743.0,140.0,1.7,33.0,655.0,703.06,513.89
2016,9,17,15,15,725.5,136.0,1.7,33.0,612.0,655.71,479.72
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,607.52,446.71
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,554.5,409.72
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,501.73,371.83
2016,9,17,16,15,630.5,115.5,1.75,32.5,422.5,443.84,329.49
2016,9,17,16,30,599.0,109.0,1.7,32.0,371.0,387.73,287.15
2016,9,17,16,45,557.0,101.0,1.65,32.0,318.0,328.21,240.62
2016,9,17,17,0,515.0,93.0,1.6,32.0,265.0,272.3,195.84
2016,9,17,17,15,453.0,82.0,1.45,31.0,212.5,208.2,145.26
2016,9,17,17,30,391.0,71.0,1.3,30.0,160.0,155.57,103.35
2016,9,17,17,45,302.0,56.0,1.2,29.5,112.5,102.2,62.69
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,59.53,32.03
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,21.47,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,9.02,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,38.14,17.23
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,79.54,47.82
2016,9,18,7,15,324.5,64.5,2.0,25.0,132.5,125.38,82.93
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,181.13,127.65
2016,9,18,7,45,466.5,89.0,2.0,25.5,234.0,234.6,171.81
2016,9,18,8,0,525.0,99.0,2.0,26.0,287.0,299.3,224.33
2016,9,18,8,15,565.5,107.0,2.0,26.5,339.5,356.01,269.94
2016,9,18,8,30,606.0,115.0,2.0,27.0,392.0,416.01,316.79
2016,9,18,8,45,635.0,121.0,2.0,27.5,442.5,470.98,358.57
2016,9,18,9,0,664.0,127.0,2.0,28.0,493.0,527.3,400.04
2016,9,18,9,15,686.0,132.0,1.9,28.5,539.5,579.3,436.69
2016,9,18,9,30,708.0,137.0,1.8,29.0,586.0,631.33,472.09
2016,9,18,9,45,722.5,142.0,1.75,29.5,626.5,677.73,502.71
2016,9,18,10,0,737.0,147.0,1.7,30.0,667.0,722.96,531.67
2016,9,18,10,15,749.0,150.0,1.6,30.0,702.0,762.79,556.96
2016,9,18,10,30,761.0,153.0,1.5,30.0,737.0,795.55,576.82
2016,9,18,10,45,769.0,155.5,1.4,30.5,764.5,827.06,593.83
2016,9,18,11,0,777.0,158.0,1.3,31.0,792.0,856.05,608.87
2016,9,18,11,15,783.0,159.5,1.15,31.0,812.0,879.61,620.77
2016,9,18,11,30,789.0,161.0,1.0,31.0,832.0,900.26,630.57
2016,9,18,11,45,825.5,141.0,0.85,31.5,851.5,925.01,641.3
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,933.29,641.65
2016,9,18,12,15,652.5,242.0,0.6,32.0,811.5,881.39,606.87
2016,9,18,12,30,443.0,363.0,0.5,32.0,752.0,792.68,545.98
2016,9,18,12,45,405.0,379.0,0.4,32.0,732.5,753.64,520.77
2016,9,18,13,0,367.0,395.0,0.3,32.0,713.0,730.4,504.42
2016,9,18,13,15,438.0,360.5,0.35,32.0,734.0,773.93,534.28
2016,9,18,13,30,509.0,326.0,0.4,32.0,755.0,798.74,551.85
2016,9,18,13,45,678.5,220.0,0.45,32.5,776.0,844.54,584.02
2016,9,18,14,0,848.0,114.0,0.5,33.0,797.0,853.1,590.18
2016,9,18,14,15,664.5,197.5,0.55,33.0,720.0,775.23,541.98
2016,9,18,14,30,481.0,281.0,0.6,33.0,643.0,676.59,477.5
2016,9,18,14,45,639.5,196.5,0.7,33.0,652.5,708.76,504.23
2016,9,18,15,0,798.0,112.0,0.8,33.0,662.0,714.62,512.26
2016,9,18,15,15,660.0,155.5,0.85,32.5,590.5,631.21,456.65
2016,9,18,15,30,522.0,199.0,0.9,32.0,519.0,544.17,397.94
2016,9,18,15,45,623.0,149.0,0.95,32.0,499.5,539.44,396.47
2016,9,18,16,0,724.0,99.0,1.0,32.0,480.0,515.16,379.71
2016,9,18,16,15,694.5,94.0,1.0,31.5,428.0,456.81,337.43
2016,9,18,16,30,665.0,89.0,1.0,31.0,376.0,399.92,294.93
2016,9,18,16,45,625.0,82.5,1.0,31.0,322.5,339.21,247.67
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,281.81,201.63
2016,9,18,17,15,523.5,68.0,0.95,30.5,215.5,220.6,152.64
2016,9,18,17,30,462.0,60.0,0.9,30.0,162.0,165.87,108.54
2016,9,18,17,45,367.5,48.0,0.85,29.5,114.0,109.17,65.25
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,61.95,31.27
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,20.86,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,9.4,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,39.87,16.37
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,88.8,51.54
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,138.43,89.75
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,198.42,138.13
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,255.86,185.68
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,319.63,237.57
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.5,378.35,285.08
2016,9,19,8,30,705.0,87.0,2.5,29.0,408.0,439.93,333.2
2016,9,19,8,45,732.5,91.0,2.45,30.0,459.5,496.52,375.44
2016,9,19,9,0,760.0,95.0,2.4,31.0,511.0,554.23,416.82
2016,9,19,9,15,779.5,98.0,2.25,31.0,558.0,606.5,454.2
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,658.3,490.02
2016,9,19,9,45,813.0,104.0,2.0,31.5,647.0,705.41,520.7
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,751.02,549.06
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.5,782.56,566.9
2016,9,19,10,30,848.0,111.0,1.8,33.0,760.0,819.58,588.16
2016,9,19,10,45,857.0,111.5,1.8,33.5,788.0,851.44,606.2
2016,9,19,11,0,866.0,112.0,1.8,34.0,816.0,880.6,622.39
2016,9,19,11,15,870.5,113.5,1.9,34.0,836.0,903.84,637.1
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,923.88,649.93
2016,9,19,11,45,880.5,113.5,2.1,34.5,868.5,938.66,658.23
2016,9,19,12,0,886.0,112.0,2.2,35.0,881.0,950.09,664.55
2016,9,19,12,15,886.5,112.5,2.25,35.0,884.0,955.33,668.03
2016,9,19,12,30,887.0,113.0,2.3,35.0,887.0,957.04,669.5
2016,9,19,12,45,886.0,112.0,2.4,35.0,881.5,952.36,667.59
2016,9,19,13,0,885.0,111.0,2.5,35.0,876.0,944.16,663.61
