Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,15,881.5,110.5,2.55,35.0,861.5,930.68,655.98
2016,9,19,13,30,878.0,110.0,2.6,35.0,847.0,913.83,646.32
2016,9,19,13,45,872.5,109.0,2.7,35.0,824.5,891.44,633.55
2016,9,19,14,0,867.0,108.0,2.8,35.0,802.0,865.95,618.76
2016,9,19,14,15,858.5,106.0,2.85,35.0,771.5,834.02,599.37
2016,9,19,14,30,850.0,104.0,2.9,35.0,741.0,799.44,578.13
2016,9,19,14,45,838.5,102.0,2.95,35.0,703.5,760.08,553.53
2016,9,19,15,0,827.0,100.0,3.0,35.0,666.0,718.69,527.28
2016,9,19,15,15,811.5,97.5,3.0,34.5,622.5,678.3,500.53
2016,9,19,15,30,796.0,95.0,3.0,34.0,579.0,629.77,467.55
2016,9,19,15,45,774.5,92.0,3.0,34.0,530.5,576.15,429.12
2016,9,19,16,0,753.0,89.0,3.0,34.0,482.0,522.41,389.58
2016,9,19,16,15,724.0,84.5,2.85,33.5,429.5,463.59,345.67
2016,9,19,16,30,695.0,80.0,2.7,33.0,377.0,405.98,301.31
2016,9,19,16,45,654.0,74.5,2.55,32.5,322.5,344.25,252.66
2016,9,19,17,0,613.0,69.0,2.4,32.0,268.0,285.89,205.34
2016,9,19,17,15,550.5,62.0,2.2,31.0,214.5,223.73,155.12
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,168.15,109.89
2016,9,19,17,45,388.5,44.0,1.8,29.5,112.0,109.87,65.03
2016,9,19,18,0,289.0,33.0,1.6,29.0,63.0,63.44,31.43
2016,9,19,18,15,144.5,16.5,1.6,28.5,31.5,21.11,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,9.95,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,43.34,17.54
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,92.83,53.69
2016,9,20,7,15,442.5,51.0,2.0,24.5,140.5,143.93,93.49
2016,9,20,7,30,531.0,61.0,1.9,25.0,192.0,205.3,143.31
2016,9,20,7,45,592.5,67.0,1.85,26.0,247.5,264.16,192.1
2016,9,20,8,0,654.0,73.0,1.8,27.0,303.0,329.22,244.83
2016,9,20,8,15,691.0,78.0,1.7,27.5,357.5,388.47,292.43
2016,9,20,8,30,728.0,83.0,1.6,28.0,412.0,450.37,340.27
2016,9,20,8,45,756.0,86.5,1.5,29.0,464.5,508.1,382.49
2016,9,20,9,0,784.0,90.0,1.4,30.0,517.0,566.78,423.47
2016,9,20,9,15,803.0,93.0,1.45,30.5,564.5,619.83,460.62
2016,9,20,9,30,822.0,96.0,1.5,31.0,612.0,672.32,496.29
2016,9,20,9,45,835.5,98.5,1.55,31.5,654.0,712.83,523.11
2016,9,20,10,0,849.0,101.0,1.6,32.0,696.0,757.56,551.04
2016,9,20,10,15,859.5,103.0,1.65,32.0,732.0,797.54,576.2
2016,9,20,10,30,870.0,105.0,1.7,32.0,768.0,835.24,599.74
2016,9,20,10,45,876.5,106.5,1.8,32.5,796.0,866.53,618.3
2016,9,20,11,0,883.0,108.0,1.9,33.0,824.0,894.91,634.99
2016,9,20,11,15,888.0,109.0,1.9,33.0,844.0,918.41,648.88
2016,9,20,11,30,893.0,110.0,1.9,33.0,864.0,938.67,660.8
2016,9,20,11,45,896.0,110.5,1.95,33.5,875.5,953.25,668.45
2016,9,20,12,0,899.0,111.0,2.0,34.0,887.0,964.35,674.08
2016,9,20,12,15,899.5,111.0,2.0,34.0,890.0,969.09,676.74
2016,9,20,12,30,900.0,111.0,2.0,34.0,893.0,970.24,677.38
2016,9,20,12,45,898.0,111.0,2.0,34.5,887.5,965.46,673.14
2016,9,20,13,0,896.0,111.0,2.0,35.0,882.0,957.13,666.91
2016,9,20,13,15,892.5,110.5,2.0,35.0,867.5,943.42,658.87
2016,9,20,13,30,889.0,110.0,2.0,35.0,853.0,926.31,648.86
2016,9,20,13,45,883.0,109.0,2.05,35.0,830.0,903.16,635.64
2016,9,20,14,0,877.0,108.0,2.1,35.0,807.0,876.91,620.46
2016,9,20,14,15,869.0,106.0,2.05,35.0,776.0,845.02,600.79
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,810.42,579.35
2016,9,20,14,45,832.5,109.5,2.0,35.0,704.0,773.02,556.38
2016,9,20,15,0,804.0,115.0,2.0,35.0,663.0,725.97,526.12
2016,9,20,15,15,787.5,112.0,2.0,34.5,619.0,678.16,495.27
2016,9,20,15,30,771.0,109.0,2.0,34.0,575.0,629.26,462.77
2016,9,20,15,45,748.0,105.0,2.0,34.0,526.0,574.61,424.38
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,521.01,385.65
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.0,461.6,342.05
2016,9,20,16,30,663.0,91.0,1.8,33.0,371.0,403.82,298.27
2016,9,20,16,45,618.5,84.5,1.7,33.0,316.5,341.16,249.16
2016,9,20,17,0,574.0,78.0,1.6,33.0,262.0,282.31,201.85
2016,9,20,17,15,509.5,69.0,1.45,32.0,208.5,219.65,152.06
2016,9,20,17,30,445.0,60.0,1.3,31.0,155.0,163.88,107.39
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,105.93,63.43
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,58.53,28.98
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,19.84,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,5.97,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.5,35.42,14.65
2016,9,21,7,0,204.0,51.0,0.9,24.0,79.0,79.52,49.31
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.5,126.53,85.69
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,183.15,130.85
2016,9,21,7,45,211.0,112.0,1.1,26.0,167.0,173.06,129.17
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,136.92,103.96
2016,9,21,8,15,322.5,132.0,1.2,27.5,274.5,266.04,202.86
2016,9,21,8,30,587.0,127.0,1.2,28.0,391.0,426.55,322.59
2016,9,21,8,45,323.5,177.5,1.25,28.5,326.0,345.25,262.36
2016,9,21,9,0,60.0,228.0,1.3,29.0,261.0,230.97,174.66
2016,9,21,9,15,55.0,246.0,1.35,29.5,278.0,246.84,186.28
2016,9,21,9,30,50.0,264.0,1.4,30.0,295.0,262.29,196.9
2016,9,21,9,45,100.0,298.5,1.45,30.5,366.0,332.8,248.96
2016,9,21,10,0,150.0,333.0,1.5,31.0,437.0,422.66,313.22
2016,9,21,10,15,163.5,351.5,1.55,31.0,471.0,457.18,337.0
2016,9,21,10,30,177.0,370.0,1.6,31.0,505.0,492.14,361.2
2016,9,21,10,45,162.5,385.0,1.65,31.5,512.5,499.98,365.0
2016,9,21,11,0,148.0,400.0,1.7,32.0,520.0,506.49,368.04
2016,9,21,11,15,135.5,409.0,1.8,32.0,520.5,507.76,368.54
2016,9,21,11,30,123.0,418.0,1.9,32.0,521.0,507.98,368.36
2016,9,21,11,45,162.5,425.5,2.0,32.5,564.0,554.24,400.54
2016,9,21,12,0,202.0,433.0,2.1,33.0,607.0,600.55,432.07
2016,9,21,12,15,541.0,280.0,2.2,33.0,748.5,814.31,582.88
2016,9,21,12,30,880.0,127.0,2.3,33.0,890.0,969.68,684.54
2016,9,21,12,45,880.5,126.0,2.4,33.5,884.5,966.28,680.6
2016,9,21,13,0,881.0,125.0,2.5,34.0,879.0,959.37,676.07
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.5,945.27,668.06
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,927.82,658.05
2016,9,21,13,45,869.5,121.0,2.65,34.0,827.5,905.25,644.83
2016,9,21,14,0,865.0,119.0,2.7,34.0,805.0,879.55,629.62
2016,9,21,14,15,856.5,117.5,2.75,34.0,774.5,847.96,610.53
2016,9,21,14,30,848.0,116.0,2.8,34.0,744.0,823.13,595.82
2016,9,21,14,45,837.5,113.0,2.85,34.0,706.5,782.54,570.49
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,739.84,543.17
2016,9,21,15,15,811.5,107.0,2.9,33.5,625.0,691.74,511.5
2016,9,21,15,30,796.0,104.0,2.9,33.0,581.0,642.41,478.11
2016,9,21,15,45,776.0,99.5,2.9,33.0,532.0,587.9,439.15
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,533.14,398.96
2016,9,21,16,15,726.5,90.0,2.8,32.5,430.0,473.61,354.62
2016,9,21,16,30,697.0,85.0,2.7,32.0,377.0,414.81,309.41
2016,9,21,16,45,656.5,78.5,2.6,31.5,322.0,351.87,259.79
2016,9,21,17,0,616.0,72.0,2.5,31.0,267.0,292.28,211.35
2016,9,21,17,15,552.5,64.0,2.2,30.0,212.0,228.38,159.44
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,171.2,112.63
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,111.02,66.08
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,62.91,30.22
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,18.33,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,8.76,0.0
2016,9,22,6,45,185.0,26.0,1.35,21.5,47.0,41.83,16.09
2016,9,22,7,0,309.0,43.0,1.6,22.0,84.0,89.53,53.24
2016,9,22,7,15,395.5,56.0,1.5,22.5,134.5,142.98,95.5
2016,9,22,7,30,482.0,69.0,1.4,23.0,185.0,204.56,145.71
2016,9,22,7,45,533.0,79.0,1.3,24.0,238.5,261.6,193.12
2016,9,22,8,0,584.0,89.0,1.2,25.0,292.0,323.76,243.32
2016,9,22,8,15,623.5,96.0,1.3,26.0,346.0,382.83,290.17
2016,9,22,8,30,663.0,103.0,1.4,27.0,400.0,444.95,337.72
2016,9,22,8,45,687.5,110.0,1.5,28.0,451.0,501.57,379.65
2016,9,22,9,0,712.0,117.0,1.6,29.0,502.0,559.01,420.69
2016,9,22,9,15,733.0,121.5,1.7,29.5,549.0,612.19,458.33
2016,9,22,9,30,754.0,126.0,1.8,30.0,596.0,665.18,494.85
2016,9,22,9,45,768.0,130.5,1.95,30.5,637.5,709.31,524.83
2016,9,22,10,0,782.0,135.0,2.1,31.0,679.0,754.87,555.15
2016,9,22,10,15,793.5,137.5,2.15,31.0,714.0,794.84,581.09
2016,9,22,10,30,805.0,140.0,2.2,31.0,749.0,832.72,605.12
2016,9,22,10,45,811.0,143.0,2.25,31.5,776.5,864.06,623.5
2016,9,22,11,0,817.0,146.0,2.3,32.0,804.0,892.62,640.03
2016,9,22,11,15,822.0,147.5,2.35,32.0,823.0,915.87,654.45
2016,9,22,11,30,827.0,149.0,2.4,32.0,842.0,936.02,666.98
2016,9,22,11,45,821.0,155.5,2.5,32.5,851.0,947.59,673.25
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,955.58,677.41
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,959.49,680.09
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,959.98,680.77
2016,9,22,12,45,809.0,164.0,2.8,33.0,857.5,953.31,677.45
2016,9,22,13,0,803.0,166.0,2.9,33.0,850.0,943.3,672.15
2016,9,22,13,15,798.5,164.5,2.95,33.0,835.0,928.11,663.25
2016,9,22,13,30,794.0,163.0,3.0,33.0,820.0,909.76,652.4
2016,9,22,13,45,781.0,164.0,3.1,33.5,796.0,883.12,635.23
2016,9,22,14,0,768.0,165.0,3.2,34.0,772.0,853.87,616.37
2016,9,22,14,15,388.5,192.0,3.25,33.5,499.0,537.23,398.5
2016,9,22,14,30,9.0,219.0,3.3,33.0,226.0,182.58,133.87
2016,9,22,14,45,139.5,262.0,3.35,33.0,356.5,350.3,262.61
2016,9,22,15,0,270.0,305.0,3.4,33.0,487.0,496.81,370.27
2016,9,22,15,15,168.5,281.5,3.4,32.5,393.0,376.9,282.61
2016,9,22,15,30,67.0,258.0,3.4,32.0,299.0,267.5,201.11
2016,9,22,15,45,322.0,204.0,3.45,32.0,371.0,393.34,298.95
2016,9,22,16,0,577.0,150.0,3.5,32.0,443.0,481.21,364.26
2016,9,22,16,15,288.5,128.0,3.4,31.5,274.5,281.71,214.33
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,82.67,60.28
2016,9,22,16,45,0.0,89.5,3.25,31.0,89.5,69.49,50.13
2016,9,22,17,0,0.0,73.0,3.2,31.0,73.0,56.39,39.75
2016,9,22,17,15,0.0,57.0,2.9,30.0,57.0,43.78,29.73
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,31.35,19.64
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,20.59,10.7
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,9.87,1.5
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.11,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,34.0,12.17
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,82.93,50.53
2016,9,23,7,15,327.0,59.5,2.85,24.5,125.5,130.7,87.84
2016,9,23,7,30,417.0,73.0,3.0,25.0,174.0,189.16,135.21
2016,9,23,7,45,500.0,78.0,3.2,25.5,229.0,252.39,187.25
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,320.65,243.08
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,317.96,245.01
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,290.12,224.67
2016,9,23,8,45,487.0,140.0,3.6,27.5,391.5,415.99,322.35
2016,9,23,9,0,745.0,96.0,3.7,28.0,497.0,559.79,431.04
2016,9,23,9,15,765.0,99.0,3.75,28.0,543.5,611.84,469.53
2016,9,23,9,30,785.0,102.0,3.8,28.0,590.0,663.48,507.27
2016,9,23,9,45,804.0,103.0,3.85,28.5,632.5,711.62,540.73
2016,9,23,10,0,823.0,104.0,3.9,29.0,675.0,758.63,571.73
2016,9,23,10,15,833.5,106.0,3.9,29.0,709.5,789.74,591.86
2016,9,23,10,30,844.0,108.0,3.9,29.0,744.0,826.54,615.9
2016,9,23,10,45,853.0,108.5,3.95,29.5,772.0,858.13,635.19
2016,9,23,11,0,862.0,109.0,4.0,30.0,800.0,887.03,652.57
2016,9,23,11,15,867.0,110.0,4.0,30.5,819.5,909.93,665.65
2016,9,23,11,30,872.0,111.0,4.0,31.0,839.0,929.67,676.66
2016,9,23,11,45,865.0,117.5,4.0,31.5,848.0,940.3,681.72
2016,9,23,12,0,858.0,124.0,4.0,32.0,857.0,947.28,684.54
2016,9,23,12,15,560.5,273.5,4.05,32.0,753.0,831.27,604.77
2016,9,23,12,30,263.0,423.0,4.1,32.0,649.0,673.85,490.59
2016,9,23,12,45,559.0,274.0,4.15,32.0,749.5,828.38,604.97
2016,9,23,13,0,855.0,125.0,4.2,32.0,850.0,940.24,681.97
2016,9,23,13,15,851.0,124.0,4.2,32.0,835.5,925.79,672.08
2016,9,23,13,30,847.0,123.0,4.2,32.0,821.0,908.1,661.01
2016,9,23,13,45,839.0,122.5,4.25,32.5,798.0,884.18,644.8
2016,9,23,14,0,831.0,122.0,4.3,33.0,775.0,868.68,634.33
2016,9,23,14,15,822.0,120.0,4.3,32.5,744.5,836.1,614.72
2016,9,23,14,30,813.0,118.0,4.3,32.0,714.0,801.01,593.32
2016,9,23,14,45,579.5,202.0,4.35,32.0,615.5,676.41,504.8
2016,9,23,15,0,346.0,286.0,4.4,32.0,517.0,536.41,402.18
2016,9,23,15,15,369.5,259.0,4.35,31.5,490.5,511.63,386.52
2016,9,23,15,30,393.0,232.0,4.3,31.0,464.0,483.94,367.81
2016,9,23,15,45,508.5,178.0,4.3,31.0,451.5,497.46,379.02
2016,9,23,16,0,624.0,124.0,4.3,31.0,439.0,491.52,374.76
2016,9,23,16,15,624.5,108.0,4.15,30.5,393.5,442.27,337.13
2016,9,23,16,30,625.0,92.0,4.0,30.0,348.0,391.58,297.19
2016,9,23,16,45,580.5,84.5,3.85,30.0,295.0,329.7,247.11
2016,9,23,17,0,536.0,77.0,3.7,30.0,242.0,271.73,199.14
2016,9,23,17,15,474.5,67.0,3.4,29.5,190.5,210.85,149.01
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,156.6,104.2
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.5,96.57,57.83
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,52.4,23.97
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,16.41,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,117.0,22.5,2.85,23.5,37.5,34.12,11.5
2016,9,24,7,0,234.0,45.0,3.0,24.0,75.0,83.04,50.68
2016,9,24,7,15,324.0,59.0,3.1,24.0,123.0,131.43,88.85
2016,9,24,7,30,414.0,73.0,3.2,24.0,171.0,190.54,137.22
2016,9,24,7,45,477.0,82.0,3.35,24.5,224.0,250.73,187.54
2016,9,24,8,0,540.0,91.0,3.5,25.0,277.0,313.99,239.82
2016,9,24,8,15,582.0,98.0,3.6,25.5,329.5,372.09,287.34
2016,9,24,8,30,624.0,105.0,3.7,26.0,382.0,433.56,336.22
2016,9,24,8,45,660.5,108.0,3.85,26.5,433.5,491.08,380.96
2016,9,24,9,0,697.0,111.0,4.0,27.0,485.0,550.53,425.97
2016,9,24,9,15,493.5,190.5,4.0,27.5,467.5,521.68,401.78
2016,9,24,9,30,290.0,270.0,4.0,28.0,450.0,464.86,355.91
2016,9,24,9,45,537.5,195.0,4.05,28.5,556.0,604.77,461.78
2016,9,24,10,0,785.0,120.0,4.1,29.0,662.0,749.04,566.46
2016,9,24,10,15,478.5,243.0,4.05,29.0,578.5,646.28,486.89
2016,9,24,10,30,172.0,366.0,4.0,29.0,495.0,488.84,366.83
2016,9,24,10,45,155.5,380.0,4.0,29.5,500.5,493.7,369.27
2016,9,24,11,0,139.0,394.0,4.0,30.0,506.0,497.17,370.06
2016,9,24,11,15,136.0,404.0,4.0,30.0,515.5,507.76,377.14
2016,9,24,11,30,133.0,414.0,4.0,30.0,525.0,517.66,383.71
2016,9,24,11,45,143.0,411.0,4.0,30.0,532.0,526.27,389.94
2016,9,24,12,0,153.0,408.0,4.0,30.0,539.0,534.37,395.87
2016,9,24,12,15,200.0,416.0,4.0,30.0,587.5,587.94,434.81
2016,9,24,12,30,247.0,424.0,4.0,30.0,636.0,640.76,472.59
2016,9,24,12,45,135.0,370.5,4.05,30.5,486.5,480.68,356.42
2016,9,24,13,0,23.0,317.0,4.1,31.0,337.0,281.9,208.81
2016,9,24,13,15,268.0,314.5,4.05,31.0,534.5,566.14,422.34
2016,9,24,13,30,513.0,312.0,4.0,31.0,732.0,802.19,588.98
2016,9,24,13,45,661.5,221.5,4.0,31.0,748.0,844.37,620.45
2016,9,24,14,0,810.0,131.0,4.0,31.0,764.0,861.82,633.94
2016,9,24,14,15,800.5,129.0,4.0,30.5,733.5,829.25,613.98
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,794.25,592.5
2016,9,24,14,45,744.5,140.0,4.0,30.0,659.5,747.08,560.7
2016,9,24,15,0,698.0,153.0,4.0,30.0,616.0,696.24,524.77
2016,9,24,15,15,491.5,203.0,3.95,29.5,518.5,560.78,426.32
2016,9,24,15,30,285.0,253.0,3.9,29.0,421.0,434.14,331.82
2016,9,24,15,45,422.5,197.0,3.9,29.0,421.0,463.61,355.94
2016,9,24,16,0,560.0,141.0,3.9,29.0,421.0,465.9,358.2
2016,9,24,16,15,543.0,129.5,3.7,28.5,376.0,415.57,319.41
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,365.91,280.2
2016,9,24,16,45,472.5,108.5,3.35,28.0,278.5,304.25,230.52
2016,9,24,17,0,419.0,99.0,3.2,28.0,226.0,247.78,184.2
2016,9,24,17,15,349.5,85.0,3.0,27.5,175.5,188.2,135.78
2016,9,24,17,30,280.0,71.0,2.8,27.0,125.0,136.5,93.82
2016,9,24,17,45,188.0,51.0,2.6,26.5,82.0,80.35,50.27
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,39.71,17.98
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,14.48,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,12.96,1.81
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,26.23,15.34
2016,9,25,7,15,0.0,56.5,2.3,23.0,56.5,44.27,30.68
2016,9,25,7,30,0.0,79.0,2.4,23.0,79.0,62.42,45.99
2016,9,25,7,45,9.5,101.5,2.5,23.5,105.0,83.89,63.48
2016,9,25,8,0,19.0,124.0,2.6,24.0,131.0,106.57,81.74
2016,9,25,8,15,69.0,155.5,2.6,24.0,185.5,163.71,127.55
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,230.57,180.6
2016,9,25,8,45,141.5,212.0,2.65,24.5,282.5,272.97,213.3
2016,9,25,9,0,164.0,237.0,2.7,25.0,325.0,317.53,247.17
2016,9,25,9,15,208.0,256.5,2.65,25.0,378.0,372.86,289.35
2016,9,25,9,30,252.0,276.0,2.6,25.0,431.0,446.03,343.9
2016,9,25,9,45,199.0,301.5,2.6,25.5,429.5,427.98,328.16
2016,9,25,10,0,146.0,327.0,2.6,26.0,428.0,419.58,319.63
2016,9,25,10,15,282.0,317.5,2.6,26.0,524.5,543.48,412.33
2016,9,25,10,30,418.0,308.0,2.6,26.0,621.0,675.22,506.89
2016,9,25,10,45,362.0,340.0,2.6,26.5,618.5,654.42,488.79
2016,9,25,11,0,306.0,372.0,2.6,27.0,616.0,645.59,479.75
2016,9,25,11,15,404.0,346.0,2.55,27.0,675.5,717.07,531.05
2016,9,25,11,30,502.0,320.0,2.5,27.0,735.0,809.69,594.53
2016,9,25,11,45,409.5,361.0,2.5,27.0,703.0,750.34,551.47
2016,9,25,12,0,317.0,402.0,2.5,27.0,671.0,706.73,519.43
2016,9,25,12,15,271.5,413.5,2.45,27.0,644.5,676.26,497.35
2016,9,25,12,30,226.0,425.0,2.4,27.0,618.0,623.35,459.9
2016,9,25,12,45,239.5,419.5,2.4,27.0,622.5,629.76,465.18
2016,9,25,13,0,253.0,414.0,2.4,27.0,627.0,655.43,483.09
2016,9,25,13,15,199.5,410.0,2.3,27.0,576.5,577.61,427.73
2016,9,25,13,30,146.0,406.0,2.2,27.0,526.0,520.9,386.84
2016,9,25,13,45,189.0,391.5,2.15,27.0,541.5,541.7,403.34
2016,9,25,14,0,232.0,377.0,2.1,27.0,557.0,559.95,417.46
2016,9,25,14,15,116.0,199.0,2.0,26.5,289.0,283.13,216.15
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,16.13,7.25
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,16.11,7.33
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,16.1,7.35
2016,9,25,15,15,0.0,22.0,1.8,26.0,22.0,16.85,7.99
2016,9,25,15,30,0.0,23.0,1.8,26.0,23.0,17.6,8.63
2016,9,25,15,45,0.0,28.5,1.85,26.0,28.5,21.8,12.09
2016,9,25,16,0,0.0,34.0,1.9,26.0,34.0,25.99,15.57
2016,9,25,16,15,0.0,30.0,1.85,25.5,30.0,22.9,13.15
2016,9,25,16,30,0.0,26.0,1.8,25.0,26.0,19.82,10.71
2016,9,25,16,45,0.0,21.5,1.75,25.0,21.5,16.37,7.9
2016,9,25,17,0,0.0,17.0,1.7,25.0,17.0,12.92,5.06
2016,9,25,17,15,0.0,13.0,1.65,24.5,13.0,9.87,2.52
2016,9,25,17,30,0.0,9.0,1.6,24.0,9.0,6.82,0.0
2016,9,25,17,45,0.0,5.5,1.6,24.0,5.5,4.16,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.51,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.79,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.4,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,6.82,0.0
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,11.39,3.85
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,15.97,7.81
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,21.33,12.39
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,26.7,16.92
2016,9,26,8,15,0.0,48.0,4.15,19.0,48.0,36.71,25.27
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,46.75,33.57
2016,9,26,8,45,0.0,62.5,4.3,19.0,62.5,47.93,34.42
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,49.12,35.27
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,50.32,36.13
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,51.51,36.99
2016,9,26,9,45,0.0,107.0,4.4,19.5,107.0,82.91,62.47
2016,9,26,10,0,0.0,147.0,4.4,20.0,147.0,115.48,88.49
2016,9,26,10,15,0.5,152.5,4.4,20.0,153.0,120.4,92.24
2016,9,26,10,30,1.0,158.0,4.4,20.0,159.0,125.38,96.07
2016,9,26,10,45,12.0,227.0,4.4,20.5,237.0,193.03,149.78
2016,9,26,11,0,23.0,296.0,4.4,21.0,315.0,263.15,204.22
2016,9,26,11,15,13.0,226.0,4.4,21.0,237.0,193.55,149.39
2016,9,26,11,30,3.0,156.0,4.4,21.0,159.0,125.85,95.6
2016,9,26,11,45,4.5,167.0,4.4,21.5,171.5,136.41,103.84
2016,9,26,12,0,6.0,178.0,4.4,22.0,184.0,147.03,112.01
2016,9,26,12,15,11.5,234.5,4.35,22.0,245.0,199.93,153.58
2016,9,26,12,30,17.0,291.0,4.3,22.0,306.0,254.12,195.58
2016,9,26,12,45,15.0,273.5,4.25,22.0,286.5,236.86,182.11
2016,9,26,13,0,13.0,256.0,4.2,22.0,267.0,219.68,168.84
2016,9,26,13,15,11.0,237.0,4.15,22.0,246.5,201.32,154.63
2016,9,26,13,30,9.0,218.0,4.1,22.0,226.0,183.1,140.49
2016,9,26,13,45,5.0,184.0,4.1,22.0,188.5,150.67,115.06
2016,9,26,14,0,1.0,150.0,4.1,22.0,151.0,118.86,89.92
2016,9,26,14,15,43.5,242.0,4.05,22.0,274.0,246.49,191.9
2016,9,26,14,30,86.0,334.0,4.0,22.0,397.0,367.97,286.2
2016,9,26,14,45,72.5,309.0,3.95,22.0,360.0,330.44,257.29
2016,9,26,15,0,59.0,284.0,3.9,22.0,323.0,293.92,229.39
2016,9,26,15,15,30.0,225.5,3.8,22.0,245.5,215.84,168.38
2016,9,26,15,30,1.0,167.0,3.7,22.0,168.0,133.33,102.68
2016,9,26,15,45,0.5,125.0,3.65,22.0,125.5,98.1,74.67
2016,9,26,16,0,0.0,83.0,3.6,22.0,83.0,63.81,46.97
2016,9,26,16,15,0.0,73.0,3.55,21.5,73.0,56.04,40.86
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,48.29,34.66
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,40.56,28.32
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,32.85,21.9
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,25.16,15.45
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,17.5,8.91
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,11.01,3.27
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,4.54,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.36,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.0,2.95,17.0,14.0,10.66,0.0
2016,9,27,7,0,0.0,28.0,3.0,17.0,28.0,21.39,11.78
2016,9,27,7,15,0.0,48.0,3.05,17.0,48.0,37.26,25.59
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,53.28,39.45
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,71.1,54.52
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,89.02,69.37
2016,9,27,8,15,2.5,129.0,3.3,18.5,130.5,103.89,81.38
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,119.12,93.5
2016,9,27,8,45,2.5,140.5,3.35,19.5,142.0,112.6,87.64
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,106.17,81.89
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,155.93,121.9
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,207.84,162.75
2016,9,27,9,45,45.0,267.5,3.1,21.5,297.5,268.07,209.44
2016,9,27,10,0,64.0,302.0,3.0,22.0,346.0,317.54,246.87
2016,9,27,10,15,102.0,330.5,2.9,22.0,405.0,378.28,293.27
2016,9,27,10,30,140.0,359.0,2.8,22.0,464.0,459.45,353.79
2016,9,27,10,45,210.5,367.0,2.7,22.5,530.5,533.59,408.19
2016,9,27,11,0,281.0,375.0,2.6,23.0,597.0,630.1,476.77
2016,9,27,11,15,327.0,372.5,2.55,23.0,637.0,676.78,509.53
2016,9,27,11,30,373.0,370.0,2.5,23.0,677.0,723.63,542.31
2016,9,27,11,45,288.0,395.5,2.45,23.0,634.5,673.59,504.35
2016,9,27,12,0,203.0,421.0,2.4,23.0,592.0,599.45,450.03
2016,9,27,12,15,148.0,416.0,2.4,23.0,541.0,542.62,408.54
2016,9,27,12,30,93.0,411.0,2.4,23.0,490.0,463.28,350.19
2016,9,27,12,45,102.5,411.5,2.4,23.0,498.0,472.51,357.69
2016,9,27,13,0,112.0,412.0,2.4,23.0,506.0,481.24,364.39
2016,9,27,13,15,72.5,371.5,2.4,23.0,432.0,402.46,305.96
2016,9,27,13,30,33.0,331.0,2.4,23.0,358.0,325.2,247.88
2016,9,27,13,45,90.5,354.0,2.4,23.0,424.0,398.91,305.27
2016,9,27,14,0,148.0,377.0,2.4,23.0,490.0,489.07,372.79
2016,9,27,14,15,146.0,360.5,2.35,23.0,468.5,466.44,356.16
2016,9,27,14,30,144.0,344.0,2.3,23.0,447.0,443.49,339.83
2016,9,27,14,45,224.0,315.0,2.3,23.0,465.5,472.47,363.93
2016,9,27,15,0,304.0,286.0,2.3,23.0,484.0,510.8,393.99
2016,9,27,15,15,330.0,258.5,2.2,22.5,460.0,488.81,379.12
2016,9,27,15,30,356.0,231.0,2.1,22.0,436.0,463.83,361.95
2016,9,27,15,45,362.0,207.0,2.05,22.0,399.0,426.72,334.34
2016,9,27,16,0,368.0,183.0,2.0,22.0,362.0,388.29,305.1
2016,9,27,16,15,354.5,162.5,1.85,22.0,319.0,341.86,268.6
2016,9,27,16,30,341.0,142.0,1.7,22.0,276.0,296.26,231.95
2016,9,27,16,45,427.0,109.0,1.55,22.0,250.0,289.54,223.86
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,267.1,201.13
2016,9,27,17,15,440.5,65.5,1.2,21.5,172.5,203.37,147.87
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,144.9,99.09
2016,9,27,17,45,266.0,39.5,0.85,21.0,78.0,89.05,54.46
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,43.61,12.61
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,13.79,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,39.73,8.61
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,100.47,61.18
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.5,155.11,106.44
2016,9,28,7,30,528.0,56.0,2.2,19.0,177.0,220.61,161.75
2016,9,28,7,45,588.0,62.5,2.2,19.5,231.5,281.0,213.92
2016,9,28,8,0,648.0,69.0,2.2,20.0,286.0,347.41,269.86
2016,9,28,8,15,686.5,74.5,2.1,21.0,340.0,408.42,319.45
2016,9,28,8,30,725.0,80.0,2.0,22.0,394.0,471.74,368.76
2016,9,28,8,45,753.5,83.5,1.9,23.0,446.0,530.14,412.32
2016,9,28,9,0,782.0,87.0,1.8,24.0,498.0,589.48,454.67
2016,9,28,9,15,801.5,90.0,1.7,24.0,545.0,642.93,492.87
2016,9,28,9,30,821.0,93.0,1.6,24.0,592.0,695.82,529.44
2016,9,28,9,45,835.5,95.5,1.55,24.5,633.5,743.57,560.01
2016,9,28,10,0,850.0,98.0,1.5,25.0,675.0,781.76,582.59
2016,9,28,10,15,860.5,99.5,1.45,25.5,710.0,821.05,605.57
2016,9,28,10,30,871.0,101.0,1.4,26.0,745.0,858.03,626.57
2016,9,28,10,45,878.5,102.5,1.35,26.5,772.5,889.84,643.91
2016,9,28,11,0,886.0,104.0,1.3,27.0,800.0,918.79,659.22
2016,9,28,11,15,890.5,105.0,1.3,27.0,819.5,941.42,672.47
2016,9,28,11,30,895.0,106.0,1.3,27.0,839.0,960.79,683.78
2016,9,28,11,45,903.0,103.5,1.35,27.5,851.0,976.53,692.34
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,988.86,698.91
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,993.0,701.18
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,993.51,701.44
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,987.91,697.49
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,978.69,691.48
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,964.07,682.91
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,946.0,672.34
2016,9,28,13,45,898.0,96.5,1.5,29.0,801.0,922.19,658.24
2016,9,28,14,0,893.0,95.0,1.5,29.0,778.0,895.2,642.2
2016,9,28,14,15,885.0,93.5,1.5,29.0,747.0,862.6,622.54
2016,9,28,14,30,877.0,92.0,1.5,29.0,716.0,827.29,601.06
2016,9,28,14,45,867.5,89.0,1.5,29.0,678.5,786.71,575.94
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,743.91,549.11
2016,9,28,15,15,843.0,84.0,1.45,29.0,596.5,696.26,517.91
2016,9,28,15,30,828.0,82.0,1.4,29.0,552.0,652.63,487.4
2016,9,28,15,45,809.0,78.0,1.4,29.0,503.0,597.33,448.45
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,541.7,408.11
2016,9,28,16,15,760.5,70.5,1.3,28.5,401.5,481.12,363.05
2016,9,28,16,30,731.0,67.0,1.2,28.0,349.0,421.89,317.43
2016,9,28,16,45,690.0,61.5,1.15,27.5,294.0,357.59,266.64
2016,9,28,17,0,649.0,56.0,1.1,27.0,239.0,296.63,216.68
2016,9,28,17,15,580.5,49.0,1.05,26.5,185.0,229.91,161.62
2016,9,28,17,30,512.0,42.0,1.0,26.0,131.0,170.53,112.0
2016,9,28,17,45,393.5,31.0,0.95,25.5,84.5,106.38,61.45
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,54.1,10.44
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,15.4,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,42.59,7.47
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,109.52,66.82
2016,9,29,7,15,486.5,42.5,3.95,16.5,131.0,166.67,115.28
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,234.7,173.95
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,297.16,228.73
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,365.21,286.83
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.5,427.43,339.41
2016,9,29,8,30,772.0,73.0,4.3,20.0,406.0,492.19,392.3
2016,9,29,8,45,799.5,76.0,4.4,20.5,459.0,551.82,439.75
2016,9,29,9,0,827.0,79.0,4.5,21.0,512.0,612.2,486.36
2016,9,29,9,15,845.5,82.0,4.45,21.5,560.0,661.6,523.0
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,714.87,561.27
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,762.88,593.39
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,809.25,623.76
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,850.12,649.82
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,888.5,673.87
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,920.92,693.59
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,950.33,711.16
2016,9,29,11,15,934.0,94.5,4.4,25.0,841.0,973.71,726.02
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,993.67,738.67
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,1007.37,746.06
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,1017.36,751.13
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,1021.54,753.68
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,1021.97,753.94
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,1017.2,749.45
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,1008.71,742.68
2016,9,29,13,15,936.0,98.0,4.45,27.0,859.0,993.6,732.89
2016,9,29,13,30,933.0,97.0,4.4,27.0,844.0,974.92,720.87
2016,9,29,13,45,928.5,95.5,4.4,27.0,820.5,950.87,705.63
2016,9,29,14,0,924.0,94.0,4.4,27.0,797.0,923.51,688.21
2016,9,29,14,15,916.0,92.5,4.35,26.5,765.0,889.98,667.68
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,853.64,645.09
2016,9,29,14,45,894.5,90.0,4.25,26.0,693.5,810.85,616.58
