Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,0,881.0,89.0,4.2,26.0,654.0,766.05,586.46
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.0,716.51,553.32
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,671.11,520.82
2016,9,29,15,45,830.0,80.5,3.95,25.0,513.5,614.61,478.57
2016,9,29,16,0,810.0,77.0,3.9,25.0,463.0,557.81,435.0
2016,9,29,16,15,779.0,73.0,3.55,24.5,408.5,494.77,385.66
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,433.21,335.98
2016,9,29,16,45,703.0,63.5,2.9,23.5,297.5,366.18,280.77
2016,9,29,17,0,658.0,58.0,2.6,23.0,241.0,303.19,227.22
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.5,234.05,168.79
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,172.75,116.42
2016,9,29,17,45,386.0,31.5,1.85,20.5,82.5,106.4,62.81
2016,9,29,18,0,259.0,20.0,1.6,20.0,35.0,52.46,4.5
2016,9,29,18,15,129.5,10.0,1.6,19.5,17.5,15.22,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,44.07,5.68
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,113.12,69.73
2016,9,30,7,15,497.0,42.5,2.2,14.5,131.5,171.55,119.71
2016,9,30,7,30,592.0,52.0,2.2,15.0,184.0,241.01,179.71
2016,9,30,7,45,649.0,58.0,2.25,15.5,240.5,303.83,235.2
2016,9,30,8,0,706.0,64.0,2.3,16.0,297.0,371.96,293.71
2016,9,30,8,15,743.0,69.0,2.1,16.5,352.5,435.06,346.14
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,500.64,398.2
2016,9,30,8,45,806.0,77.5,1.7,18.0,461.0,560.41,442.71
2016,9,30,9,0,832.0,81.0,1.5,19.0,514.0,620.78,485.28
2016,9,30,9,15,850.0,84.0,1.5,19.5,562.0,675.48,524.09
2016,9,30,9,30,868.0,87.0,1.5,20.0,610.0,723.05,556.83
2016,9,30,9,45,881.0,89.5,1.5,20.5,652.0,770.74,587.04
2016,9,30,10,0,894.0,92.0,1.5,21.0,694.0,816.63,615.39
2016,9,30,10,15,903.5,93.5,1.45,21.0,729.0,856.52,639.88
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,893.88,662.41
2016,9,30,10,45,919.0,97.0,1.35,21.5,791.5,925.94,679.92
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,954.91,695.24
2016,9,30,11,15,929.5,99.5,1.25,22.0,838.5,977.67,707.84
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,997.02,718.32
2016,9,30,11,45,938.0,99.5,1.15,22.5,869.0,1011.32,724.29
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,1022.0,728.09
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,1025.62,730.04
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,1025.49,729.92
2016,9,30,12,45,941.0,98.5,1.15,23.5,877.0,1020.11,726.29
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,1011.0,720.53
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,994.85,711.05
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,975.16,699.53
2016,9,30,13,45,926.5,94.5,1.3,24.5,814.0,950.14,685.0
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,921.86,668.3
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,887.9,648.38
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,851.18,626.48
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.5,808.98,600.66
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,764.64,573.02
2016,9,30,15,15,865.0,83.5,1.6,24.5,601.5,714.67,541.6
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,663.45,506.78
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,611.73,469.42
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,554.43,426.94
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,491.51,379.22
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,430.1,330.94
2016,9,30,16,45,700.0,61.0,1.3,23.0,291.0,363.71,276.71
2016,9,30,17,0,655.0,56.0,1.2,23.0,235.0,301.06,223.86
2016,9,30,17,15,582.0,48.5,1.1,22.0,180.0,232.17,166.37
2016,9,30,17,30,509.0,41.0,1.0,21.0,125.0,170.93,114.52
2016,9,30,17,45,380.0,30.0,0.95,20.5,78.5,104.81,61.22
2016,9,30,18,0,251.0,19.0,0.9,20.0,32.0,50.82,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.0,14.84,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,3.5,18.5,0.45,16.5,19.0,14.71,0.0
2016,10,1,7,0,7.0,37.0,0.4,17.0,38.0,30.74,18.91
2016,10,1,7,15,22.0,59.0,0.4,17.5,63.5,55.65,40.02
2016,10,1,7,30,37.0,81.0,0.4,18.0,89.0,80.53,60.99
2016,10,1,7,45,45.5,104.0,0.45,18.5,117.0,105.85,82.24
2016,10,1,8,0,54.0,127.0,0.5,19.0,145.0,132.24,103.94
2016,10,1,8,15,57.0,150.0,0.5,19.5,172.0,157.06,123.86
2016,10,1,8,30,60.0,173.0,0.5,20.0,199.0,182.31,143.63
2016,10,1,8,45,163.5,195.5,0.5,20.5,278.0,276.94,218.01
2016,10,1,9,0,267.0,218.0,0.5,21.0,357.0,384.59,299.23
2016,10,1,9,15,231.5,246.0,0.65,21.5,374.0,387.47,299.93
2016,10,1,9,30,196.0,274.0,0.8,22.0,391.0,399.65,307.88
2016,10,1,9,45,109.5,263.0,0.95,22.5,329.5,331.3,255.02
2016,10,1,10,0,23.0,252.0,1.1,23.0,268.0,224.61,171.98
2016,10,1,10,15,32.5,280.0,1.1,23.5,304.0,275.04,210.24
2016,10,1,10,30,42.0,308.0,1.1,24.0,340.0,311.3,236.53
2016,10,1,10,45,193.0,330.0,1.1,24.5,479.0,487.46,367.74
2016,10,1,11,0,344.0,352.0,1.1,25.0,618.0,672.26,496.07
2016,10,1,11,15,366.5,353.5,1.05,25.0,644.0,702.5,514.06
2016,10,1,11,30,389.0,355.0,1.0,25.0,670.0,731.95,532.89
2016,10,1,11,45,372.5,366.5,1.0,25.5,671.5,732.98,531.42
2016,10,1,12,0,356.0,378.0,1.0,26.0,673.0,732.0,529.01
2016,10,1,12,15,339.0,384.5,0.95,26.0,665.5,723.65,522.4
2016,10,1,12,30,322.0,391.0,0.9,26.0,658.0,713.62,514.83
2016,10,1,12,45,226.5,399.0,0.9,26.0,586.0,606.06,441.31
2016,10,1,13,0,131.0,407.0,0.9,26.0,514.0,520.61,381.37
2016,10,1,13,15,139.0,399.5,0.9,26.0,511.5,518.63,381.27
2016,10,1,13,30,147.0,392.0,0.9,26.0,509.0,515.82,379.91
2016,10,1,13,45,510.5,247.0,0.95,26.0,634.5,738.85,541.76
2016,10,1,14,0,874.0,102.0,1.0,26.0,760.0,891.68,643.33
2016,10,1,14,15,555.5,215.0,1.1,26.0,627.0,716.24,526.44
2016,10,1,14,30,237.0,328.0,1.2,26.0,494.0,509.19,380.08
2016,10,1,14,45,144.5,298.5,1.3,26.0,398.0,398.1,301.13
2016,10,1,15,0,52.0,269.0,1.4,26.0,302.0,277.85,211.42
2016,10,1,15,15,146.0,256.5,1.45,25.5,339.5,345.96,266.17
2016,10,1,15,30,240.0,244.0,1.5,25.0,377.0,390.21,301.46
2016,10,1,15,45,166.0,221.5,1.55,25.0,309.5,311.0,241.05
2016,10,1,16,0,92.0,199.0,1.6,25.0,242.0,227.55,176.73
2016,10,1,16,15,86.0,176.0,1.55,24.5,212.5,198.87,154.95
2016,10,1,16,30,80.0,153.0,1.5,24.0,183.0,170.85,133.03
2016,10,1,16,45,72.5,128.5,1.45,24.0,152.5,141.46,109.29
2016,10,1,17,0,65.0,104.0,1.4,24.0,122.0,112.98,85.85
2016,10,1,17,15,50.5,80.5,1.25,23.0,92.5,84.31,62.3
2016,10,1,17,30,36.0,57.0,1.1,22.0,63.0,57.38,39.92
2016,10,1,17,45,18.0,35.5,1.0,21.0,38.5,33.46,19.77
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.51,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,131.5,19.0,0.6,15.5,33.5,37.9,0.0
2016,10,2,7,0,263.0,38.0,0.6,16.0,67.0,93.57,58.87
2016,10,2,7,15,357.0,52.5,0.55,16.5,116.5,147.82,104.13
2016,10,2,7,30,451.0,67.0,0.5,17.0,166.0,216.65,161.43
2016,10,2,7,45,512.5,77.5,0.5,18.0,220.0,278.28,212.94
2016,10,2,8,0,574.0,88.0,0.5,19.0,274.0,346.17,267.8
2016,10,2,8,15,617.0,95.5,0.6,20.0,328.0,408.25,316.94
2016,10,2,8,30,660.0,103.0,0.7,21.0,382.0,473.68,366.84
2016,10,2,8,45,689.0,109.5,0.8,22.0,433.5,532.94,410.45
2016,10,2,9,0,718.0,116.0,0.9,23.0,485.0,593.38,453.41
2016,10,2,9,15,741.0,120.5,1.0,23.5,533.0,648.53,492.21
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,703.59,529.97
2016,10,2,9,45,778.0,129.5,1.2,24.5,622.5,751.36,561.84
2016,10,2,10,0,792.0,134.0,1.3,25.0,664.0,793.11,588.49
2016,10,2,10,15,804.5,137.0,1.35,25.0,699.0,834.56,614.92
2016,10,2,10,30,817.0,140.0,1.4,25.0,734.0,873.92,639.78
2016,10,2,10,45,824.0,143.0,1.45,25.5,761.0,906.05,658.56
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,935.38,675.52
2016,10,2,11,15,836.5,147.5,1.55,26.0,807.5,958.85,690.08
2016,10,2,11,30,842.0,149.0,1.6,26.0,827.0,979.15,702.77
2016,10,2,11,45,882.0,128.0,1.65,26.5,846.5,991.87,709.42
2016,10,2,12,0,922.0,107.0,1.7,27.0,866.0,1016.22,723.53
2016,10,2,12,15,922.5,107.0,1.7,27.0,867.5,1020.1,725.53
2016,10,2,12,30,923.0,107.0,1.7,27.0,869.0,1020.3,725.62
2016,10,2,12,45,921.5,106.5,1.75,27.5,862.0,1014.36,721.35
2016,10,2,13,0,920.0,106.0,1.8,28.0,855.0,1004.79,715.0
2016,10,2,13,15,916.0,105.5,1.8,28.0,839.0,989.25,705.82
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,970.25,694.62
2016,10,2,13,45,905.5,104.0,1.85,28.0,798.5,945.09,680.19
2016,10,2,14,0,899.0,103.0,1.9,28.0,774.0,916.81,663.75
2016,10,2,14,15,889.5,101.0,1.9,28.0,742.0,881.93,642.44
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,844.43,619.31
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.5,799.27,591.31
2016,10,2,15,0,840.0,101.0,2.0,28.0,629.0,760.36,567.19
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.5,709.09,534.11
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,656.83,498.67
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,599.1,457.26
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,541.55,414.77
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,479.1,367.49
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,417.48,319.32
2016,10,2,16,45,636.5,70.5,1.55,25.5,274.0,350.07,265.31
2016,10,2,17,0,586.0,64.0,1.4,25.0,219.0,287.21,213.27
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.5,217.83,156.09
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,157.16,105.49
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.5,92.23,53.29
2016,10,2,18,0,164.0,17.0,1.0,21.0,25.0,38.96,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,37.02,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,90.67,56.84
2016,10,3,7,15,336.0,52.5,0.6,18.5,112.5,144.37,101.39
2016,10,3,7,30,432.0,67.0,0.7,19.0,161.0,209.6,155.58
2016,10,3,7,45,494.5,77.0,0.8,20.0,214.0,273.5,208.93
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,340.55,263.43
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,402.04,313.34
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,466.97,364.5
2016,10,3,8,45,681.0,105.5,1.65,23.0,425.0,527.14,410.05
2016,10,3,9,0,718.0,109.0,1.9,24.0,477.0,589.18,455.62
2016,10,3,9,15,740.5,113.5,1.95,24.5,524.0,643.91,494.45
2016,10,3,9,30,763.0,118.0,2.0,25.0,571.0,698.5,532.15
2016,10,3,9,45,779.0,121.5,2.05,25.5,612.0,743.04,561.94
2016,10,3,10,0,795.0,125.0,2.1,26.0,653.0,789.53,591.38
2016,10,3,10,15,807.0,127.5,2.15,26.0,687.5,830.05,617.56
2016,10,3,10,30,819.0,130.0,2.2,26.0,722.0,868.46,642.2
2016,10,3,10,45,580.5,239.5,2.3,26.5,667.0,786.3,582.78
2016,10,3,11,0,342.0,349.0,2.4,27.0,612.0,671.34,497.89
2016,10,3,11,15,372.0,347.5,2.45,27.0,640.0,705.54,522.82
2016,10,3,11,30,402.0,346.0,2.5,27.0,668.0,739.19,546.15
2016,10,3,11,45,402.0,350.5,2.55,27.5,676.5,749.06,551.48
2016,10,3,12,0,402.0,355.0,2.6,28.0,685.0,757.13,555.8
2016,10,3,12,15,626.5,247.0,2.65,28.0,761.5,898.2,655.79
2016,10,3,12,30,851.0,139.0,2.7,28.0,838.0,999.94,722.57
2016,10,3,12,45,851.0,137.5,2.75,28.5,831.5,994.5,717.3
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,985.55,710.93
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,969.37,701.04
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,949.9,689.18
2016,10,3,13,45,836.0,131.5,2.85,29.0,770.5,924.32,673.79
2016,10,3,14,0,830.0,129.0,2.9,29.0,747.0,895.77,656.45
2016,10,3,14,15,820.0,127.0,2.9,29.0,715.0,861.46,634.88
2016,10,3,14,30,810.0,125.0,2.9,29.0,683.0,824.72,611.59
2016,10,3,14,45,794.5,122.5,2.95,29.0,644.5,780.86,583.55
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,735.4,553.93
2016,10,3,15,15,759.5,116.0,2.95,28.5,561.5,687.39,521.4
2016,10,3,15,30,740.0,112.0,2.9,28.0,517.0,635.28,485.21
2016,10,3,15,45,712.5,107.5,2.9,28.0,467.0,577.29,443.0
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,520.01,400.18
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,457.27,352.24
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,396.93,304.74
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,330.28,250.76
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,268.53,199.48
2016,10,3,17,15,425.5,62.0,1.8,26.0,153.5,201.0,144.21
2016,10,3,17,30,346.0,50.0,1.6,25.0,102.0,140.5,94.42
2016,10,3,17,45,226.0,33.0,1.45,24.0,61.0,80.6,46.03
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,25.3,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.5,2.45,20.5,28.5,30.54,0.0
2016,10,4,7,0,148.0,41.0,2.7,21.0,57.0,72.71,45.55
2016,10,4,7,15,240.0,59.0,2.85,21.5,102.5,127.74,90.53
2016,10,4,7,30,332.0,77.0,3.0,22.0,148.0,189.7,141.7
2016,10,4,7,45,418.0,85.0,3.15,22.5,201.0,250.55,192.54
2016,10,4,8,0,504.0,93.0,3.3,23.0,254.0,320.65,250.36
2016,10,4,8,15,421.0,124.5,3.45,23.5,276.0,340.44,268.21
2016,10,4,8,30,338.0,156.0,3.6,24.0,298.0,338.63,267.59
2016,10,4,8,45,321.0,182.5,3.8,24.5,331.0,372.63,293.94
2016,10,4,9,0,304.0,209.0,4.0,25.0,364.0,404.37,317.57
2016,10,4,9,15,171.0,224.0,4.05,25.0,312.5,328.75,257.5
2016,10,4,9,30,38.0,239.0,4.1,25.0,261.0,239.22,185.16
2016,10,4,9,45,131.0,274.0,4.15,25.5,359.0,361.99,280.98
2016,10,4,10,0,224.0,309.0,4.2,26.0,457.0,476.95,367.66
2016,10,4,10,15,241.0,324.0,4.15,26.0,491.0,514.11,394.31
2016,10,4,10,30,258.0,339.0,4.1,26.0,525.0,570.79,434.87
2016,10,4,10,45,245.0,355.5,4.1,26.0,537.5,564.0,429.0
2016,10,4,11,0,232.0,372.0,4.1,26.0,550.0,574.87,435.93
2016,10,4,11,15,205.5,385.0,4.05,26.0,545.5,568.12,429.7
2016,10,4,11,30,179.0,398.0,4.0,26.0,541.0,559.66,422.35
2016,10,4,11,45,505.5,265.5,4.0,26.5,676.0,787.39,591.45
2016,10,4,12,0,832.0,133.0,4.0,27.0,811.0,974.77,719.44
2016,10,4,12,15,564.0,263.0,3.95,27.0,723.0,848.48,630.08
2016,10,4,12,30,296.0,393.0,3.9,27.0,635.0,695.61,517.58
2016,10,4,12,45,562.0,262.5,3.85,27.5,717.5,842.87,626.52
2016,10,4,13,0,828.0,132.0,3.8,28.0,800.0,961.37,706.5
2016,10,4,13,15,823.5,131.0,3.7,28.0,784.5,945.41,694.88
2016,10,4,13,30,819.0,130.0,3.6,28.0,769.0,926.26,682.27
2016,10,4,13,45,815.0,127.0,3.5,28.0,746.0,902.39,666.62
2016,10,4,14,0,811.0,124.0,3.4,28.0,723.0,875.54,649.06
2016,10,4,14,15,800.5,121.5,3.3,28.0,692.0,840.76,626.17
2016,10,4,14,30,790.0,119.0,3.2,28.0,661.0,803.67,601.69
2016,10,4,14,45,775.5,116.5,3.1,28.5,623.0,761.29,572.31
2016,10,4,15,0,761.0,114.0,3.0,29.0,585.0,717.31,541.75
2016,10,4,15,15,741.5,110.5,2.9,29.0,541.5,667.38,506.53
2016,10,4,15,30,722.0,107.0,2.8,29.0,498.0,619.4,471.99
2016,10,4,15,45,696.0,102.0,2.75,29.0,449.5,562.67,430.59
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,506.6,388.64
2016,10,4,16,15,633.0,91.0,2.4,28.5,349.5,444.68,341.32
2016,10,4,16,30,596.0,85.0,2.1,28.0,298.0,385.22,294.55
2016,10,4,16,45,542.0,77.0,1.85,28.0,246.0,319.51,241.45
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,258.87,191.25
2016,10,4,17,15,404.5,58.0,1.45,27.0,144.0,192.01,136.96
2016,10,4,17,30,321.0,47.0,1.3,26.0,94.0,132.43,88.38
2016,10,4,17,45,197.5,30.5,1.2,25.5,55.5,73.72,40.76
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,20.02,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.5,19.0,1.95,21.5,29.0,35.14,0.0
2016,10,5,7,0,197.0,38.0,2.2,22.0,58.0,84.96,52.74
2016,10,5,7,15,297.0,53.0,2.35,22.5,105.0,138.24,96.75
2016,10,5,7,30,397.0,68.0,2.5,23.0,152.0,203.6,150.75
2016,10,5,7,45,470.5,76.5,2.7,24.0,205.0,268.44,204.74
2016,10,5,8,0,544.0,85.0,2.9,25.0,258.0,337.95,261.44
2016,10,5,8,15,588.5,92.5,2.9,25.5,310.5,399.44,311.04
2016,10,5,8,30,633.0,100.0,2.9,26.0,363.0,464.48,361.79
2016,10,5,8,45,673.5,102.5,2.9,26.5,414.5,525.26,407.85
2016,10,5,9,0,714.0,105.0,2.9,27.0,466.0,588.21,454.09
2016,10,5,9,15,736.0,109.0,2.85,27.5,512.0,641.86,491.93
2016,10,5,9,30,758.0,113.0,2.8,28.0,558.0,692.28,526.47
2016,10,5,9,45,777.0,115.0,2.75,28.5,599.0,740.62,558.12
2016,10,5,10,0,796.0,117.0,2.7,29.0,640.0,787.83,587.5
2016,10,5,10,15,807.5,119.0,2.65,29.5,674.0,827.33,611.13
2016,10,5,10,30,819.0,121.0,2.6,30.0,708.0,864.66,633.0
2016,10,5,10,45,828.5,122.0,2.55,30.5,735.0,896.78,651.16
2016,10,5,11,0,838.0,123.0,2.5,31.0,762.0,926.21,667.41
2016,10,5,11,15,843.0,124.0,2.45,31.0,780.5,948.55,680.35
2016,10,5,11,30,848.0,125.0,2.4,31.0,799.0,953.97,682.59
2016,10,5,11,45,862.0,119.5,2.4,31.5,811.5,971.63,691.96
2016,10,5,12,0,876.0,114.0,2.4,32.0,824.0,986.07,699.23
2016,10,5,12,15,876.0,114.0,2.4,32.0,825.5,989.08,700.86
2016,10,5,12,30,876.0,114.0,2.4,32.0,827.0,988.6,700.55
2016,10,5,12,45,875.0,113.0,2.4,32.0,820.0,982.63,696.97
2016,10,5,13,0,874.0,112.0,2.4,32.0,813.0,973.2,691.4
2016,10,5,13,15,869.5,111.0,2.4,32.0,797.0,957.02,681.7
2016,10,5,13,30,865.0,110.0,2.4,32.0,781.0,937.59,670.08
2016,10,5,13,45,859.0,108.0,2.45,32.5,757.0,912.59,654.07
2016,10,5,14,0,853.0,106.0,2.5,33.0,733.0,884.62,636.21
2016,10,5,14,15,843.5,104.5,2.55,32.5,701.5,851.33,617.38
2016,10,5,14,30,834.0,103.0,2.6,32.0,670.0,824.93,602.95
2016,10,5,14,45,821.5,100.0,2.65,32.0,632.0,782.15,576.09
2016,10,5,15,0,809.0,97.0,2.7,32.0,594.0,737.53,547.74
2016,10,5,15,15,790.5,94.0,2.7,32.0,549.5,687.0,514.12
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,635.64,478.26
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.5,578.93,437.81
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,522.56,396.39
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.5,461.15,350.1
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,400.76,303.16
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,333.97,250.04
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,272.02,199.21
2016,10,5,17,15,464.0,50.0,1.85,29.0,146.0,203.57,143.49
2016,10,5,17,30,380.0,41.0,1.7,28.0,95.0,144.46,94.93
2016,10,5,17,45,241.0,27.0,1.55,27.0,55.5,80.43,42.4
2016,10,5,18,0,102.0,13.0,1.4,26.0,16.0,22.82,0.0
2016,10,5,18,15,51.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,29.0,36.01,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,58.0,88.13,53.94
2016,10,6,7,15,319.0,49.5,2.05,23.5,105.0,142.17,98.84
2016,10,6,7,30,422.0,63.0,2.2,24.0,152.0,212.04,156.34
2016,10,6,7,45,512.5,67.5,2.4,24.5,207.0,278.24,211.49
2016,10,6,8,0,603.0,72.0,2.6,25.0,262.0,353.49,273.06
2016,10,6,8,15,646.0,78.0,2.6,25.5,315.0,415.7,323.24
2016,10,6,8,30,689.0,84.0,2.6,26.0,368.0,481.24,374.27
2016,10,6,8,45,727.0,85.5,2.65,26.5,420.0,540.46,419.17
2016,10,6,9,0,765.0,87.0,2.7,27.0,472.0,602.99,465.08
2016,10,6,9,15,786.0,90.5,2.7,27.5,519.0,657.31,503.4
2016,10,6,9,30,807.0,94.0,2.7,28.0,566.0,711.22,540.25
2016,10,6,9,45,828.0,94.0,2.7,28.5,608.0,760.59,571.67
2016,10,6,10,0,849.0,94.0,2.7,29.0,650.0,800.37,596.02
2016,10,6,10,15,860.0,95.5,2.7,29.0,684.5,839.73,621.06
2016,10,6,10,30,871.0,97.0,2.7,29.0,719.0,876.81,644.37
2016,10,6,10,45,592.0,224.0,2.7,29.5,654.0,795.13,585.24
2016,10,6,11,0,313.0,351.0,2.7,30.0,589.0,652.26,479.98
2016,10,6,11,15,609.5,223.5,2.75,30.5,700.5,839.71,614.08
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,981.98,705.14
2016,10,6,11,45,592.5,243.0,2.85,31.5,714.0,859.94,621.63
2016,10,6,12,0,279.0,390.0,2.9,32.0,616.0,678.32,491.81
2016,10,6,12,15,229.0,398.0,2.9,32.0,583.5,616.14,449.43
2016,10,6,12,30,179.0,406.0,2.9,32.0,551.0,575.25,420.12
2016,10,6,12,45,545.5,249.5,2.95,32.0,686.0,817.31,595.18
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,991.96,710.15
2016,10,6,13,15,596.0,230.0,2.95,32.0,702.0,840.52,608.93
2016,10,6,13,30,280.0,367.0,2.9,32.0,583.0,642.6,468.81
2016,10,6,13,45,586.0,228.0,2.9,32.0,662.0,804.3,587.93
2016,10,6,14,0,892.0,89.0,2.9,32.0,741.0,903.19,654.95
2016,10,6,14,15,883.0,87.5,2.9,32.0,709.0,869.16,632.84
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,832.54,609.97
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,785.58,579.97
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,745.07,554.1
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.5,694.46,521.67
2016,10,6,15,30,787.0,87.0,2.9,31.0,506.0,642.99,486.55
2016,10,6,15,45,760.0,83.5,2.9,31.0,456.0,584.52,444.4
2016,10,6,16,0,733.0,80.0,2.9,31.0,406.0,526.61,401.48
2016,10,6,16,15,696.5,75.5,2.65,30.5,353.5,464.56,354.37
2016,10,6,16,30,660.0,71.0,2.4,30.0,301.0,403.75,306.76
2016,10,6,16,45,602.5,65.0,2.2,30.0,247.0,335.2,251.57
2016,10,6,17,0,545.0,59.0,2.0,30.0,193.0,272.04,199.33
2016,10,6,17,15,458.5,49.5,1.85,29.0,142.5,202.38,142.67
2016,10,6,17,30,372.0,40.0,1.7,28.0,92.0,142.41,93.43
2016,10,6,17,45,226.5,26.0,1.55,27.0,53.0,76.76,38.64
2016,10,6,18,0,81.0,12.0,1.4,26.0,14.0,19.59,0.0
2016,10,6,18,15,40.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.5,0.5,22.5,29.0,37.98,0.0
2016,10,7,7,0,256.0,33.0,0.6,23.0,58.0,94.69,57.06
2016,10,7,7,15,360.5,44.5,0.75,23.5,105.0,152.79,105.65
2016,10,7,7,30,465.0,56.0,0.9,24.0,152.0,221.71,162.27
2016,10,7,7,45,549.5,60.0,1.1,24.5,206.5,287.31,216.79
2016,10,7,8,0,634.0,64.0,1.3,25.0,261.0,361.37,276.97
2016,10,7,8,15,674.0,69.0,1.55,25.5,313.5,422.61,326.42
2016,10,7,8,30,714.0,74.0,1.8,26.0,366.0,485.94,375.99
2016,10,7,8,45,744.5,76.5,2.05,26.5,416.5,544.26,420.48
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,603.68,464.55
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,338.68,266.72
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.12
2016,10,7,9,45,14.0,139.0,2.95,27.5,148.0,120.4,90.62
2016,10,7,10,0,28.0,254.0,3.2,28.0,272.0,249.18,189.74
2016,10,7,10,15,29.5,266.0,3.4,28.0,286.0,262.67,199.42
2016,10,7,10,30,31.0,278.0,3.6,28.0,300.0,276.32,209.47
2016,10,7,10,45,444.5,192.0,3.8,28.5,527.0,623.75,475.52
2016,10,7,11,0,858.0,106.0,4.0,29.0,754.0,919.68,680.68
2016,10,7,11,15,480.5,244.0,4.2,29.0,608.5,732.54,547.41
2016,10,7,11,30,103.0,382.0,4.4,29.0,463.0,452.49,338.71
2016,10,7,11,45,71.0,361.5,4.6,29.0,418.0,401.16,301.37
2016,10,7,12,0,39.0,341.0,4.8,29.0,373.0,349.35,262.38
2016,10,7,12,15,426.5,242.0,4.95,28.5,586.0,697.72,528.08
2016,10,7,12,30,814.0,143.0,5.1,28.0,799.0,976.81,725.77
2016,10,7,12,45,803.0,148.0,5.25,28.0,790.0,967.22,718.78
2016,10,7,13,0,792.0,153.0,5.4,28.0,781.0,954.34,711.43
2016,10,7,13,15,532.0,259.5,5.45,27.5,677.5,803.15,605.79
2016,10,7,13,30,272.0,366.0,5.5,27.0,574.0,635.57,481.66
2016,10,7,13,45,516.5,257.5,5.55,27.0,638.0,764.55,582.24
2016,10,7,14,0,761.0,149.0,5.6,27.0,702.0,868.27,659.76
2016,10,7,14,15,500.0,231.0,5.55,26.5,588.0,693.64,532.82
2016,10,7,14,30,239.0,313.0,5.5,26.0,474.0,503.32,388.9
2016,10,7,14,45,119.5,233.5,5.5,26.0,314.0,318.91,248.2
2016,10,7,15,0,0.0,154.0,5.5,26.0,154.0,122.32,92.22
2016,10,7,15,15,240.0,167.5,5.4,25.5,294.0,345.02,273.46
2016,10,7,15,30,480.0,181.0,5.3,25.0,434.0,525.96,415.11
2016,10,7,15,45,243.5,166.0,5.25,25.0,294.0,322.97,255.81
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,126.51,97.24
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,108.54,83.28
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,91.03,69.35
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,74.12,55.67
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,57.28,41.77
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,41.37,28.39
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,25.43,14.85
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,14.11,3.63
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.15,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,32.28,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,96.4,59.94
2016,10,8,7,15,359.5,45.5,3.65,15.5,105.0,155.06,111.6
2016,10,8,7,30,462.0,58.0,3.7,16.0,153.0,224.6,171.48
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.5,287.54,226.75
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,357.08,286.27
2016,10,8,8,15,636.5,81.5,3.7,17.5,311.5,419.84,338.78
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,485.96,392.16
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,545.1,438.47
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,605.48,484.2
2016,10,8,9,15,517.5,173.0,3.4,19.5,442.5,554.52,441.28
2016,10,8,9,30,294.0,249.0,3.3,20.0,419.0,472.68,374.15
2016,10,8,9,45,557.0,179.0,3.25,21.0,530.0,637.84,501.03
2016,10,8,10,0,820.0,109.0,3.2,22.0,641.0,807.08,621.41
2016,10,8,10,15,832.0,111.0,3.15,22.5,675.5,847.62,645.66
2016,10,8,10,30,844.0,113.0,3.1,23.0,710.0,885.97,669.01
2016,10,8,10,45,854.0,113.5,3.1,23.5,737.0,918.46,688.43
2016,10,8,11,0,864.0,114.0,3.1,24.0,764.0,935.99,697.73
2016,10,8,11,15,869.5,115.0,3.0,24.5,783.0,958.55,709.78
2016,10,8,11,30,875.0,116.0,2.9,25.0,802.0,977.94,719.6
2016,10,8,11,45,879.0,116.0,2.85,25.5,812.5,991.57,726.08
2016,10,8,12,0,883.0,116.0,2.8,26.0,823.0,1001.81,730.47
2016,10,8,12,15,883.5,116.0,2.8,26.0,824.0,1005.14,732.41
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,1004.95,732.29
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.5,999.21,727.32
2016,10,8,13,0,884.0,113.0,2.8,27.0,812.0,989.96,720.29
2016,10,8,13,15,880.0,112.0,2.8,27.0,795.5,973.92,710.45
2016,10,8,13,30,876.0,111.0,2.8,27.0,779.0,954.59,698.6
2016,10,8,13,45,871.0,108.5,2.85,27.5,755.5,929.57,682.15
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,901.5,663.75
2016,10,8,14,15,856.0,104.5,2.9,28.0,700.0,867.23,642.16
2016,10,8,14,30,846.0,103.0,2.9,28.0,668.0,840.0,625.28
2016,10,8,14,45,515.0,190.0,2.9,28.0,527.5,629.24,477.02
2016,10,8,15,0,184.0,277.0,2.9,28.0,387.0,408.58,311.9
2016,10,8,15,15,478.0,185.5,2.9,27.5,443.0,553.49,426.18
2016,10,8,15,30,772.0,94.0,2.9,27.0,499.0,643.12,495.56
2016,10,8,15,45,751.0,88.5,2.9,27.0,450.0,586.84,453.53
2016,10,8,16,0,730.0,83.0,2.9,27.0,401.0,530.6,411.25
2016,10,8,16,15,693.0,78.0,2.7,26.5,348.0,468.14,363.19
2016,10,8,16,30,656.0,73.0,2.5,26.0,295.0,406.56,314.31
2016,10,8,16,45,606.0,65.0,2.3,25.5,242.0,339.1,259.44
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,276.3,206.65
2016,10,8,17,15,467.5,47.5,1.95,24.0,138.0,205.17,147.46
2016,10,8,17,30,379.0,38.0,1.8,23.0,87.0,143.96,95.87
2016,10,8,17,45,233.0,23.5,1.65,22.0,49.0,75.6,33.14
2016,10,8,18,0,87.0,9.0,1.5,21.0,11.0,18.3,0.0
2016,10,8,18,15,43.5,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,40.57,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,122.18,74.92
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,185.0,132.64
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,259.2,197.61
2016,10,9,7,45,662.0,51.0,2.4,15.0,222.0,325.74,256.36
2016,10,9,8,0,723.0,57.0,2.5,16.0,278.0,398.09,317.96
2016,10,9,8,15,762.0,61.0,2.6,17.0,333.5,462.7,371.43
2016,10,9,8,30,801.0,65.0,2.7,18.0,389.0,529.89,424.77
2016,10,9,8,45,646.0,113.0,2.85,19.0,396.5,529.81,423.56
2016,10,9,9,0,491.0,161.0,3.0,20.0,404.0,501.87,400.0
2016,10,9,9,15,466.5,187.0,2.9,20.5,435.5,534.76,423.36
2016,10,9,9,30,442.0,213.0,2.8,21.0,467.0,564.06,442.94
2016,10,9,9,45,680.0,147.5,2.75,21.5,570.5,713.49,554.56
2016,10,9,10,0,918.0,82.0,2.7,22.0,674.0,851.8,649.22
2016,10,9,10,15,928.0,83.5,2.7,22.5,709.0,892.49,673.28
2016,10,9,10,30,938.0,85.0,2.7,23.0,744.0,930.6,696.12
2016,10,9,10,45,945.0,86.0,2.7,23.5,771.5,962.65,714.71
2016,10,9,11,0,952.0,87.0,2.7,24.0,799.0,991.56,731.15
2016,10,9,11,15,956.5,88.0,2.7,24.0,818.0,1014.81,745.3
2016,10,9,11,30,961.0,89.0,2.7,24.0,837.0,1034.53,757.27
2016,10,9,11,45,960.0,91.0,2.75,24.5,846.5,1046.35,763.27
2016,10,9,12,0,959.0,93.0,2.8,25.0,856.0,1054.36,767.02
2016,10,9,12,15,959.0,93.0,2.85,25.0,857.5,1057.36,769.23
2016,10,9,12,30,959.0,93.0,2.9,25.0,859.0,1056.56,769.21
2016,10,9,12,45,957.5,93.0,2.95,25.0,851.5,1050.47,765.97
2016,10,9,13,0,956.0,93.0,3.0,25.0,844.0,1040.62,760.47
2016,10,9,13,15,952.0,92.5,3.05,25.0,827.5,1024.11,750.8
2016,10,9,13,30,948.0,92.0,3.1,25.0,811.0,1004.03,738.92
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.5,977.26,722.69
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,947.32,704.36
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.5,911.98,683.32
2016,10,9,14,30,915.0,88.0,3.2,24.0,695.0,873.92,660.25
2016,10,9,14,45,900.5,86.5,3.2,24.0,654.5,828.91,630.86
2016,10,9,15,0,886.0,85.0,3.2,24.0,614.0,782.01,599.86
2016,10,9,15,15,868.5,82.5,3.05,23.5,567.5,730.24,565.38
2016,10,9,15,30,851.0,80.0,2.9,23.0,521.0,683.23,532.42
2016,10,9,15,45,824.0,77.0,2.75,23.0,469.5,622.25,486.79
