Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,0,797.0,74.0,2.6,23.0,418.0,561.69,440.37
2016,10,9,16,15,761.5,69.5,2.3,22.5,363.0,495.76,388.91
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,431.84,337.35
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,361.06,279.06
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,294.6,222.55
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,219.5,159.45
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,154.75,103.93
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,66.54,25.08
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,37.11,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,111.96,68.54
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,174.23,125.23
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,249.28,189.55
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,316.48,247.16
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,390.24,307.89
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,455.83,359.67
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,523.06,410.18
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,584.9,454.27
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,647.62,496.87
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,704.37,536.38
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,760.54,573.68
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,810.01,603.89
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,848.84,626.64
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,889.94,650.37
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,928.6,672.16
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,960.89,689.67
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,990.15,705.24
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,1013.31,718.39
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,1033.06,729.58
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,1047.62,737.31
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,1058.57,743.03
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,1061.48,744.52
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,1060.62,743.99
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,1054.02,739.73
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,1043.71,733.41
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,1026.28,723.41
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,1005.33,711.44
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,978.14,695.95
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,947.79,678.38
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,911.85,657.03
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,873.27,633.89
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,829.06,607.43
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,782.82,579.2
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,736.86,551.73
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,682.31,516.09
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,621.55,473.79
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,561.1,430.1
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,494.11,380.13
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,429.3,329.9
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,358.74,273.05
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,292.21,217.54
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,217.25,155.56
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,152.73,100.83
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,65.29,19.31
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,36.74,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,110.79,66.68
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,173.14,123.64
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,248.43,187.54
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,314.2,244.05
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,386.33,303.89
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,450.79,356.02
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,516.95,407.42
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,578.17,452.61
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,640.31,496.7
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,696.13,534.66
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,751.37,570.03
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,800.5,600.21
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,839.18,622.88
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,879.87,646.91
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,918.16,669.02
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,950.03,686.76
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,978.94,702.55
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,1001.38,716.28
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,1020.44,728.05
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,1034.84,736.23
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,1045.68,742.33
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,1048.49,743.84
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,1047.58,743.29
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,1040.4,738.15
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,1029.54,730.93
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,1013.2,721.88
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,993.38,710.74
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,966.71,695.29
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,936.89,677.8
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,901.54,656.22
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,863.58,632.82
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,817.7,603.93
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,777.81,578.83
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,724.91,545.2
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,671.08,508.92
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,611.62,466.42
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,552.49,422.86
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,486.04,373.0
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,421.86,323.05
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,352.57,267.07
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,287.12,212.46
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,212.05,150.78
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,147.67,96.37
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,62.88,11.85
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,31.99,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,96.06,56.44
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,157.64,112.16
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,231.41,174.5
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,298.86,231.9
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,374.02,294.04
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,438.36,346.61
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,506.09,400.04
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,566.12,445.52
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,629.99,492.32
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,685.41,531.94
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,740.37,569.39
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,789.06,600.98
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,836.36,631.14
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,866.87,649.16
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,904.06,671.67
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,935.87,690.3
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,964.78,706.93
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,987.25,718.95
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,1006.43,728.85
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,1018.69,734.7
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,1027.42,738.45
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,1030.09,739.6
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,1029.14,738.64
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,1022.58,733.17
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,1012.45,725.62
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,995.37,714.54
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,974.94,701.47
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,948.4,684.93
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,918.86,666.52
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,882.88,643.87
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,844.43,619.54
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,808.67,596.88
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,761.9,566.55
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,708.94,532.48
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,655.25,495.78
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,595.49,452.58
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,536.38,408.71
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,472.39,360.72
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,409.4,311.83
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,338.05,254.66
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,272.48,200.46
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,198.7,140.39
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,135.88,87.75
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,58.2,2.41
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,13.85,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,32.71,16.89
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,71.45,50.87
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,109.99,83.66
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,148.5,116.43
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,190.75,151.85
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,203.73,162.66
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,201.5,160.4
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,209.74,166.23
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,216.06,170.14
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,238.94,187.1
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,262.0,203.71
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,386.58,298.3
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,521.56,394.21
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,549.27,410.03
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,576.02,425.72
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,760.34,553.6
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,936.29,662.14
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,957.99,673.87
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,976.55,685.97
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,988.14,694.72
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,996.3,701.32
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,998.79,705.75
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,997.84,708.01
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,859.85,619.82
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,699.94,509.36
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,838.85,610.58
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,946.09,681.66
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,783.6,574.09
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,610.36,451.78
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,665.56,495.56
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,695.45,520.34
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,562.17,424.85
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,441.66,336.33
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,545.61,417.5
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,605.29,463.89
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,546.24,420.14
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,488.35,376.9
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,423.36,327.36
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,361.71,278.94
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,288.44,219.99
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,227.27,169.29
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,159.18,113.92
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,102.34,66.68
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,44.54,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.15,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,6.06,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,12.54,4.58
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,19.03,10.18
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,26.32,16.37
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,33.62,22.47
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,41.33,28.8
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,49.06,35.03
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,32.49,21.21
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,16.03,7.55
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,85.0,63.65
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,161.38,123.92
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,261.19,201.74
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,353.43,271.3
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,340.01,259.19
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,325.1,246.47
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,464.91,350.8
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,610.91,454.12
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,671.68,495.87
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,733.16,537.9
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,886.4,643.19
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,986.57,704.97
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,989.46,705.6
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,988.97,705.31
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,983.05,701.78
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,973.76,696.34
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,957.83,686.85
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,951.55,683.68
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,924.82,666.12
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,895.21,646.97
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,859.92,625.41
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,822.31,602.22
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,778.4,574.62
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,732.94,545.66
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,680.73,512.36
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,628.01,476.7
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,571.26,436.24
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,513.03,393.47
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,447.56,344.0
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,385.13,295.21
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,314.56,238.75
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,250.21,185.63
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,177.54,126.31
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,115.39,73.85
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,48.74,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,25.45,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,77.51,41.85
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,137.1,97.24
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,208.36,157.01
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,276.1,214.65
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,348.96,275.44
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,272.82,217.22
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,164.07,128.68
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,180.04,140.85
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,195.76,152.36
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,320.03,251.0
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,457.06,355.93
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,378.41,292.94
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,289.64,221.87
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,397.86,305.02
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,491.87,375.36
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,731.32,554.39
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,944.35,700.63
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,847.81,630.14
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,705.04,524.19
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,701.48,520.54
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,696.14,515.03
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,699.64,517.35
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,701.69,518.71
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,722.19,533.08
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,740.58,545.85
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,877.11,645.15
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,951.6,695.36
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,766.97,569.06
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,540.24,403.61
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,716.91,537.36
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,834.62,621.34
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,788.45,590.2
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,740.96,558.8
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,688.63,524.32
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,635.75,487.29
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,574.85,442.49
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,517.15,398.86
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,451.55,348.39
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,388.98,298.73
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,317.96,241.3
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,253.21,187.39
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,179.11,126.67
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,116.96,73.48
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,48.32,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,24.6,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,75.05,38.92
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,135.58,96.07
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,207.12,155.99
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,277.95,215.97
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,356.07,281.05
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,420.67,334.17
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,489.16,388.75
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,554.56,438.83
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,622.74,489.49
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,675.48,527.53
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,730.68,565.51
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,782.82,600.07
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,834.19,633.49
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,874.73,658.3
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,902.25,673.84
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,935.91,694.12
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,966.98,712.47
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,988.67,725.64
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,1007.09,736.74
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,1021.86,744.38
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,1033.18,749.87
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,1036.15,751.21
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,1035.49,750.4
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,1028.16,743.86
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,1017.25,735.23
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,999.84,723.8
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,979.07,710.5
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,952.7,694.12
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,923.32,675.79
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,887.47,652.88
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,849.15,628.26
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,805.05,599.54
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,766.78,574.64
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,713.65,539.82
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,659.76,503.01
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,599.3,458.76
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,539.58,413.89
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,472.84,363.47
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,408.71,313.22
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,338.05,255.84
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,272.0,200.55
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,194.84,137.09
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,129.95,79.98
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,44.37,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,23.63,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,72.21,35.46
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,133.68,94.69
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,205.5,154.88
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,277.29,215.61
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,357.03,282.01
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,421.92,335.35
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,490.72,390.17
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,557.27,441.04
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,624.21,490.69
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,679.37,530.57
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,734.26,568.23
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,785.87,602.61
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,836.64,635.86
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,867.25,654.08
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,904.84,677.04
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,937.69,696.78
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,967.86,714.61
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,989.51,727.82
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,1007.88,738.96
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,1019.95,744.86
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,1028.5,748.59
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,1031.4,749.93
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,1030.7,749.12
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,1022.9,742.28
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,1011.58,733.36
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,994.31,722.27
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,973.72,709.14
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,947.59,692.46
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,918.51,673.9
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,882.0,650.03
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,843.11,624.77
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,806.75,601.29
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,759.51,570.08
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,706.37,535.33
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,652.6,498.37
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,591.92,453.88
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,532.05,408.81
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,467.04,359.56
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,403.21,309.49
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,330.45,250.51
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,263.93,194.88
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,187.18,131.74
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,122.88,74.24
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,41.65,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,8.26,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,16.43,3.88
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,45.37,30.06
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,73.58,53.75
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,104.89,79.92
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,138.69,107.95
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,155.91,122.0
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,171.99,134.56
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,265.78,209.77
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,371.36,292.29
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,453.37,355.19
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,560.0,434.55
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,590.41,454.52
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,600.74,460.2
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,759.54,575.81
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,893.67,665.86
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,925.66,684.03
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,954.99,700.92
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,977.19,714.18
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,996.24,725.43
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,1001.55,726.59
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,1017.54,734.92
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,972.75,704.94
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,889.08,647.62
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,840.79,614.31
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,790.5,579.17
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,686.17,505.96
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,583.05,432.25
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,592.47,439.65
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,578.33,430.32
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,504.89,378.09
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,453.91,341.26
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,426.94,322.53
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,399.54,303.18
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,547.12,417.22
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,639.2,487.04
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,579.2,442.31
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,522.45,399.74
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,455.08,349.06
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,390.91,299.04
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,318.24,240.58
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,252.17,185.8
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,175.82,123.44
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,111.75,65.62
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,37.56,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,16.35,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,47.38,18.34
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,97.69,68.21
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,153.57,115.0
2016,10,19,7,45,290.0,77.5,2.85,24.5,147.0,217.01,167.98
2016,10,19,8,0,357.0,91.0,3.1,25.0,191.0,279.96,220.03
2016,10,19,8,15,376.0,110.5,3.3,25.0,234.5,330.5,261.71
2016,10,19,8,30,395.0,130.0,3.5,25.0,278.0,382.41,303.38
2016,10,19,8,45,553.0,111.5,3.7,25.5,350.5,491.83,388.86
2016,10,19,9,0,711.0,93.0,3.9,26.0,423.0,607.7,476.86
2016,10,19,9,15,735.0,96.5,3.95,26.5,467.5,661.98,515.58
2016,10,19,9,30,759.0,100.0,4.0,27.0,512.0,713.04,550.54
2016,10,19,9,45,779.0,102.0,4.05,27.5,552.0,761.9,582.72
2016,10,19,10,0,799.0,104.0,4.1,28.0,592.0,809.69,613.63
2016,10,19,10,15,588.5,193.5,4.1,28.0,563.5,743.38,564.26
2016,10,19,10,30,378.0,283.0,4.1,28.0,535.0,644.18,488.51
2016,10,19,10,45,377.0,296.0,4.1,28.5,555.5,667.38,503.73
2016,10,19,11,0,376.0,309.0,4.1,29.0,576.0,689.16,517.19
2016,10,19,11,15,367.0,320.0,4.1,29.0,586.5,699.57,523.55
2016,10,19,11,30,358.0,331.0,4.1,29.0,597.0,708.23,528.79
2016,10,19,11,45,365.5,333.5,4.1,29.5,608.0,722.48,537.47
2016,10,19,12,0,373.0,336.0,4.1,30.0,619.0,735.29,545.13
2016,10,19,12,15,385.0,333.0,4.05,30.0,625.0,745.18,551.98
2016,10,19,12,30,397.0,330.0,4.0,30.0,631.0,753.4,557.76
2016,10,19,12,45,470.5,296.5,4.0,30.0,649.5,810.85,598.91
2016,10,19,13,0,544.0,263.0,4.0,30.0,668.0,844.54,623.78
2016,10,19,13,15,530.5,260.0,3.95,30.0,647.5,820.16,607.01
