Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,15,903.0,91.0,3.3,28.0,711.0,1002.59,734.49
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,1021.15,745.81
2016,10,29,11,45,910.0,92.0,3.35,28.5,737.0,1032.2,751.29
2016,10,29,12,0,912.0,92.0,3.4,29.0,746.0,1039.78,754.71
2016,10,29,12,15,911.5,92.0,3.4,29.0,745.5,1041.31,755.54
2016,10,29,12,30,911.0,92.0,3.4,29.0,745.0,1039.3,754.3
2016,10,29,12,45,908.5,91.5,3.45,29.5,736.5,1031.16,748.19
2016,10,29,13,0,906.0,91.0,3.5,30.0,728.0,1019.57,740.05
2016,10,29,13,15,901.0,90.5,3.5,30.0,711.0,1002.11,729.38
2016,10,29,13,30,896.0,90.0,3.5,30.0,694.0,981.41,716.75
2016,10,29,13,45,888.0,88.5,3.55,30.0,669.0,953.59,699.85
2016,10,29,14,0,880.0,87.0,3.6,30.0,644.0,922.93,681.06
2016,10,29,14,15,868.5,85.0,3.6,30.0,611.5,885.89,657.62
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,846.58,632.53
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,805.01,605.68
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,753.25,571.39
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,698.8,535.58
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,644.04,498.28
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,583.12,453.2
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,521.03,406.02
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,450.79,351.97
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,384.38,298.9
2016,10,29,16,45,504.5,52.5,2.25,26.5,159.0,305.94,234.4
2016,10,29,17,0,425.0,44.0,1.9,26.0,109.0,235.46,174.71
2016,10,29,17,15,289.5,31.5,1.75,25.0,67.5,150.93,102.52
2016,10,29,17,30,154.0,19.0,1.6,24.0,26.0,71.94,0.0
2016,10,29,17,45,77.0,9.5,1.5,23.5,13.0,7.47,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,27.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,54.0,16.0,1.5,19.0,18.0,27.38,0.0
2016,10,30,7,15,174.5,34.0,1.75,19.5,56.0,112.7,75.14
2016,10,30,7,30,295.0,52.0,2.0,20.0,94.0,188.26,142.72
2016,10,30,7,45,389.5,63.0,2.3,20.5,143.0,258.51,203.0
2016,10,30,8,0,484.0,74.0,2.6,21.0,192.0,343.16,273.81
2016,10,30,8,15,540.5,82.0,2.6,21.5,242.0,410.99,329.4
2016,10,30,8,30,597.0,90.0,2.6,22.0,292.0,483.35,386.56
2016,10,30,8,45,647.5,92.0,2.6,23.0,342.0,549.7,436.45
2016,10,30,9,0,698.0,94.0,2.6,24.0,392.0,618.86,486.55
2016,10,30,9,15,724.5,98.5,2.5,24.5,436.5,675.56,526.08
2016,10,30,9,30,751.0,103.0,2.4,25.0,481.0,732.44,563.29
2016,10,30,9,45,772.5,105.0,2.3,26.0,520.5,777.6,590.07
2016,10,30,10,0,794.0,107.0,2.2,27.0,560.0,826.37,618.57
2016,10,30,10,15,807.5,109.0,2.1,27.0,593.0,866.74,643.11
2016,10,30,10,30,821.0,111.0,2.0,27.0,626.0,905.07,665.96
2016,10,30,10,45,833.5,111.5,1.95,27.5,651.5,938.52,684.48
2016,10,30,11,0,846.0,112.0,1.9,28.0,677.0,969.42,701.16
2016,10,30,11,15,852.0,113.0,1.9,28.5,694.5,991.76,712.89
2016,10,30,11,30,858.0,114.0,1.9,29.0,712.0,1010.99,722.75
2016,10,30,11,45,874.0,108.0,1.9,29.5,723.5,1015.26,723.34
2016,10,30,12,0,890.0,102.0,1.9,30.0,735.0,1030.07,730.82
2016,10,30,12,15,890.0,102.0,1.95,30.0,735.5,1032.04,732.43
2016,10,30,12,30,890.0,102.0,2.0,30.0,736.0,1030.56,732.2
2016,10,30,12,45,891.0,100.0,2.1,30.0,728.5,1024.38,729.82
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,1014.74,725.4
2016,10,30,13,15,887.5,97.0,2.25,30.0,704.5,997.4,715.66
2016,10,30,13,30,883.0,96.0,2.3,30.0,688.0,976.85,704.0
2016,10,30,13,45,551.5,195.0,2.35,30.5,560.5,761.91,561.86
2016,10,30,14,0,220.0,294.0,2.4,31.0,433.0,505.72,377.7
2016,10,30,14,15,535.0,190.5,2.45,30.5,504.5,711.1,532.54
2016,10,30,14,30,850.0,87.0,2.5,30.0,576.0,855.91,633.72
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.5,811.26,604.18
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,764.93,574.68
2016,10,30,15,15,801.0,78.0,2.6,29.5,454.5,710.81,540.01
2016,10,30,15,30,779.0,75.0,2.6,29.0,410.0,656.23,504.08
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.0,594.87,459.58
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,534.39,414.3
2016,10,30,16,15,672.5,60.5,2.25,28.0,262.5,463.97,360.44
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,399.77,309.21
2016,10,30,16,45,551.0,47.5,1.6,26.5,161.0,322.82,246.01
2016,10,30,17,0,477.0,40.0,1.3,26.0,111.0,253.25,186.85
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.0,165.57,111.09
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,83.6,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,85.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,170.0,15.0,1.1,15.0,21.0,58.75,0.0
2016,10,31,7,15,320.5,27.0,1.35,16.0,63.0,156.03,103.8
2016,10,31,7,30,471.0,39.0,1.6,17.0,105.0,246.67,188.07
2016,10,31,7,45,559.0,46.0,1.9,18.0,157.0,321.26,253.24
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,401.9,321.38
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,471.07,377.73
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,543.83,434.3
2016,10,31,8,45,781.5,67.0,2.4,22.0,364.5,607.83,482.16
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,673.21,529.17
2016,10,31,9,15,838.5,72.5,2.6,23.5,460.5,728.57,566.69
2016,10,31,9,30,860.0,75.0,2.7,24.0,506.0,783.39,603.08
2016,10,31,9,45,875.5,77.0,2.8,24.5,545.5,823.26,628.39
2016,10,31,10,0,891.0,79.0,2.9,25.0,585.0,869.4,657.83
2016,10,31,10,15,901.0,80.5,2.9,25.5,617.5,908.2,681.15
2016,10,31,10,30,911.0,82.0,2.9,26.0,650.0,944.56,702.61
2016,10,31,10,45,917.5,83.5,2.95,26.5,674.5,974.98,720.36
2016,10,31,11,0,924.0,85.0,3.0,27.0,699.0,1002.4,736.13
2016,10,31,11,15,927.5,85.5,3.05,27.0,715.5,1022.56,748.66
2016,10,31,11,30,931.0,86.0,3.1,27.0,732.0,1039.36,759.19
2016,10,31,11,45,929.5,88.0,3.15,27.5,739.5,1049.42,764.02
2016,10,31,12,0,928.0,90.0,3.2,28.0,747.0,1055.88,766.73
2016,10,31,12,15,926.5,90.0,3.2,28.0,746.5,1056.41,766.91
2016,10,31,12,30,925.0,90.0,3.2,28.0,746.0,1053.34,765.01
2016,10,31,12,45,921.0,90.0,3.25,28.5,736.5,1044.2,758.3
2016,10,31,13,0,917.0,90.0,3.3,29.0,727.0,1031.57,749.55
2016,10,31,13,15,911.0,89.0,3.3,29.0,709.0,1012.41,737.83
2016,10,31,13,30,905.0,88.0,3.3,29.0,691.0,990.01,724.14
2016,10,31,13,45,895.0,87.0,3.35,29.0,665.5,960.71,706.34
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,928.65,686.69
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.0,891.18,663.01
2016,10,31,14,30,860.0,83.0,3.4,29.0,574.0,851.51,637.69
2016,10,31,14,45,841.5,81.0,3.4,29.0,534.5,813.05,613.0
2016,10,31,15,0,823.0,79.0,3.4,29.0,495.0,763.81,580.5
2016,10,31,15,15,799.5,76.0,3.3,28.5,450.0,708.61,543.99
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,653.09,506.49
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,589.72,459.68
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,527.68,412.46
2016,10,31,16,15,657.0,60.5,2.7,27.0,256.0,459.06,359.34
2016,10,31,16,30,607.0,55.0,2.3,26.0,205.0,391.9,305.39
2016,10,31,16,45,526.0,47.5,1.9,25.5,155.0,312.65,239.83
2016,10,31,17,0,445.0,40.0,1.5,25.0,105.0,241.55,179.14
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,154.86,103.18
2016,10,31,17,30,166.0,16.0,1.4,23.0,23.0,59.79,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,31.61,0.0
2016,11,1,7,15,208.5,29.0,2.6,20.5,53.5,118.9,75.84
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,201.82,152.21
2016,11,1,7,45,431.5,53.5,3.2,22.0,139.0,272.94,213.44
2016,11,1,8,0,520.0,63.0,3.5,23.0,187.0,352.98,280.39
2016,11,1,8,15,574.5,69.5,3.65,23.5,236.5,419.52,335.42
2016,11,1,8,30,629.0,76.0,3.8,24.0,286.0,490.45,392.05
2016,11,1,8,45,314.5,96.5,4.0,24.5,201.5,330.26,265.28
2016,11,1,9,0,0.0,117.0,4.2,25.0,117.0,94.44,71.32
2016,11,1,9,15,380.0,104.5,4.2,25.5,293.0,417.4,334.69
2016,11,1,9,30,760.0,92.0,4.2,26.0,469.0,725.6,565.78
2016,11,1,9,45,782.0,93.0,4.25,26.5,508.5,774.72,596.85
2016,11,1,10,0,804.0,94.0,4.3,27.0,548.0,822.86,628.19
2016,11,1,10,15,408.0,153.0,4.3,27.5,384.0,556.06,431.3
2016,11,1,10,30,12.0,212.0,4.3,28.0,220.0,187.95,142.38
2016,11,1,10,45,431.0,156.0,4.3,28.5,441.0,604.38,467.19
2016,11,1,11,0,850.0,100.0,4.3,29.0,662.0,961.61,714.82
2016,11,1,11,15,855.5,101.0,4.3,29.0,678.5,970.72,717.6
2016,11,1,11,30,861.0,102.0,4.3,29.0,695.0,989.06,729.16
2016,11,1,11,45,503.0,223.0,4.3,29.5,570.5,781.31,584.2
2016,11,1,12,0,145.0,344.0,4.3,30.0,446.0,505.47,378.88
2016,11,1,12,15,515.5,218.5,4.3,30.0,581.5,793.76,594.61
2016,11,1,12,30,886.0,93.0,4.3,30.0,717.0,1018.32,746.14
2016,11,1,12,45,882.5,93.0,4.3,30.5,708.5,1009.89,737.7
2016,11,1,13,0,879.0,93.0,4.3,31.0,700.0,998.13,728.97
2016,11,1,13,15,511.5,205.5,4.3,31.0,557.0,758.6,566.22
2016,11,1,13,30,144.0,318.0,4.3,31.0,414.0,469.8,352.85
2016,11,1,13,45,108.0,298.5,4.3,31.0,369.5,389.32,294.57
2016,11,1,14,0,72.0,279.0,4.3,31.0,325.0,333.06,252.34
2016,11,1,14,15,448.5,182.5,4.25,31.0,439.5,627.04,478.53
2016,11,1,14,30,825.0,86.0,4.2,31.0,554.0,835.48,627.35
2016,11,1,14,45,810.0,83.0,4.2,31.0,516.5,790.5,596.29
2016,11,1,15,0,795.0,80.0,4.2,31.0,479.0,744.04,565.43
2016,11,1,15,15,771.5,77.0,4.1,30.5,435.5,689.97,529.44
2016,11,1,15,30,748.0,74.0,4.0,30.0,392.0,635.65,492.45
2016,11,1,15,45,713.0,70.5,3.95,30.0,344.0,573.2,446.07
2016,11,1,16,0,678.0,67.0,3.9,30.0,296.0,514.85,401.38
2016,11,1,16,15,627.5,61.5,3.45,29.0,246.0,444.93,347.33
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,378.98,294.37
2016,11,1,16,45,491.5,48.5,2.65,27.5,147.5,299.15,228.65
2016,11,1,17,0,406.0,41.0,2.3,27.0,99.0,227.88,168.23
2016,11,1,17,15,267.5,28.0,2.2,26.5,59.5,142.61,92.86
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,48.74,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,15.33,0.0
2016,11,2,7,15,130.5,31.0,2.7,22.0,47.5,87.71,53.2
2016,11,2,7,30,240.0,50.0,2.9,22.0,82.0,167.48,125.62
2016,11,2,7,45,338.0,61.5,3.15,22.5,129.0,237.04,185.05
2016,11,2,8,0,436.0,73.0,3.4,23.0,176.0,317.51,252.48
2016,11,2,8,15,495.0,81.5,3.55,23.5,224.5,388.39,310.8
2016,11,2,8,30,554.0,90.0,3.7,24.0,273.0,460.69,368.54
2016,11,2,8,45,604.0,93.5,3.85,24.5,321.0,526.43,419.63
2016,11,2,9,0,654.0,97.0,4.0,25.0,369.0,595.1,471.47
2016,11,2,9,15,406.0,158.5,4.05,25.5,333.5,497.54,392.96
2016,11,2,9,30,158.0,220.0,4.1,26.0,298.0,351.79,276.02
2016,11,2,9,45,115.5,233.5,4.15,26.5,292.5,336.2,262.31
2016,11,2,10,0,73.0,247.0,4.2,27.0,287.0,298.31,231.13
2016,11,2,10,15,140.5,267.0,4.15,27.0,351.5,401.36,310.87
2016,11,2,10,30,208.0,287.0,4.1,27.0,416.0,489.08,377.1
2016,11,2,10,45,212.5,297.0,4.05,27.5,433.0,508.99,390.12
2016,11,2,11,0,217.0,307.0,4.0,28.0,450.0,528.53,403.02
2016,11,2,11,15,228.5,317.0,3.9,28.0,470.5,554.49,421.39
2016,11,2,11,30,240.0,327.0,3.8,28.0,491.0,580.09,439.36
2016,11,2,11,45,528.0,225.0,3.75,28.5,592.5,809.61,606.98
2016,11,2,12,0,816.0,123.0,3.7,29.0,694.0,996.01,730.88
2016,11,2,12,15,815.5,123.0,3.6,29.0,694.0,997.37,729.52
2016,11,2,12,30,815.0,123.0,3.5,29.0,694.0,995.45,727.63
2016,11,2,12,45,533.0,224.5,3.4,29.0,596.0,814.76,604.9
2016,11,2,13,0,251.0,326.0,3.3,29.0,498.0,590.36,442.61
2016,11,2,13,15,189.5,320.5,3.15,28.5,448.5,520.47,392.94
2016,11,2,13,30,128.0,315.0,3.0,28.0,399.0,451.87,342.44
2016,11,2,13,45,442.0,219.5,2.95,28.0,495.0,687.46,520.94
2016,11,2,14,0,756.0,124.0,2.9,28.0,591.0,872.08,650.67
2016,11,2,14,15,380.5,152.5,2.8,28.0,387.5,533.57,409.66
2016,11,2,14,30,5.0,181.0,2.7,28.0,184.0,153.97,115.94
2016,11,2,14,45,317.0,156.0,2.65,28.0,314.0,457.93,357.08
2016,11,2,15,0,629.0,131.0,2.6,28.0,444.0,674.45,518.09
2016,11,2,15,15,599.0,125.5,2.45,27.5,401.5,618.42,477.0
2016,11,2,15,30,569.0,120.0,2.3,27.0,359.0,563.0,437.36
2016,11,2,15,45,515.0,115.0,2.2,27.0,311.5,487.25,380.88
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,422.88,331.47
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,353.61,277.42
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,289.81,226.13
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,203.26,156.09
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,138.53,102.46
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,77.78,48.93
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.57,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,5.3,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,9.1,1.73
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,14.44,6.31
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,19.79,10.87
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,25.54,15.73
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,31.31,20.54
2016,11,3,8,45,0.0,60.5,1.95,22.5,60.5,46.35,32.91
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,61.74,45.39
2016,11,3,9,15,6.0,127.0,2.0,23.0,130.5,107.31,82.51
2016,11,3,9,30,12.0,174.0,2.0,23.0,181.0,155.5,121.03
2016,11,3,9,45,19.5,195.5,2.0,23.5,206.5,181.44,141.16
2016,11,3,10,0,27.0,217.0,2.0,24.0,232.0,208.09,161.6
2016,11,3,10,15,16.0,202.5,1.9,24.0,211.5,183.65,141.7
2016,11,3,10,30,5.0,188.0,1.8,24.0,191.0,159.47,122.1
2016,11,3,10,45,20.5,228.0,1.75,24.5,241.5,211.34,162.62
2016,11,3,11,0,36.0,268.0,1.7,25.0,292.0,288.09,220.89
2016,11,3,11,15,18.0,141.5,1.6,25.0,153.5,141.25,107.29
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,11.5,3.64
2016,11,3,11,45,5.5,122.0,1.45,25.0,126.0,101.29,75.71
2016,11,3,12,0,11.0,229.0,1.4,25.0,237.0,202.04,154.05
2016,11,3,12,15,5.5,155.5,1.3,25.0,159.5,129.98,97.76
2016,11,3,12,30,0.0,82.0,1.2,25.0,82.0,63.24,45.07
2016,11,3,12,45,0.0,52.5,1.2,25.0,52.5,40.39,26.91
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,17.65,8.63
2016,11,3,13,15,0.0,41.0,1.25,25.0,41.0,31.49,19.83
2016,11,3,13,30,0.0,59.0,1.3,25.0,59.0,45.37,31.02
2016,11,3,13,45,0.0,49.0,1.4,25.5,49.0,37.63,24.76
2016,11,3,14,0,0.0,39.0,1.5,26.0,39.0,29.91,18.54
2016,11,3,14,15,0.0,25.0,1.55,25.5,25.0,19.13,9.9
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.21
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,7.63,0.59
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,6.86,0.0
2016,11,3,15,15,0.0,8.0,1.65,25.0,8.0,6.09,0.0
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,13.34,3.12
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,23.82,13.79
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,39.35,27.17
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,54.68,40.27
2016,11,4,8,15,0.0,86.0,3.55,19.0,86.0,70.94,54.05
2016,11,4,8,30,0.0,105.0,3.6,19.0,105.0,87.22,67.63
2016,11,4,8,45,0.0,108.0,3.7,19.0,108.0,88.0,68.15
2016,11,4,9,0,0.0,111.0,3.8,19.0,111.0,89.37,69.12
2016,11,4,9,15,0.0,107.0,3.8,19.5,107.0,84.82,65.02
2016,11,4,9,30,0.0,103.0,3.8,20.0,103.0,80.76,61.37
2016,11,4,9,45,0.0,108.0,3.8,20.5,108.0,84.72,64.31
2016,11,4,10,0,0.0,113.0,3.8,21.0,113.0,88.74,67.29
2016,11,4,10,15,0.0,81.5,3.75,21.0,81.5,62.71,45.92
2016,11,4,10,30,0.0,50.0,3.7,21.0,50.0,38.38,25.94
2016,11,4,10,45,3.0,123.0,3.65,21.0,125.0,99.63,75.87
2016,11,4,11,0,6.0,196.0,3.6,21.0,200.0,167.23,129.97
2016,11,4,11,15,5.0,191.0,3.55,21.0,194.0,161.42,125.05
2016,11,4,11,30,4.0,186.0,3.5,21.0,188.0,155.73,120.37
2016,11,4,11,45,2.0,173.5,3.5,21.5,175.0,142.4,109.4
2016,11,4,12,0,0.0,161.0,3.5,22.0,162.0,129.27,98.63
2016,11,4,12,15,1.5,170.5,3.45,22.0,172.5,139.16,106.56
2016,11,4,12,30,3.0,180.0,3.4,22.0,183.0,149.16,114.56
2016,11,4,12,45,1.5,117.5,3.35,22.5,119.0,93.49,70.0
2016,11,4,13,0,0.0,55.0,3.3,23.0,55.0,42.3,28.71
2016,11,4,13,15,4.0,130.5,3.25,23.0,133.0,106.97,80.96
2016,11,4,13,30,8.0,206.0,3.2,23.0,211.0,178.44,137.77
2016,11,4,13,45,4.0,178.0,3.2,23.0,180.5,149.08,114.49
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,120.46,91.77
2016,11,4,14,15,9.0,178.0,3.15,22.5,183.0,154.49,119.72
2016,11,4,14,30,18.0,206.0,3.1,22.0,216.0,189.81,148.58
2016,11,4,14,45,9.0,144.0,3.1,22.0,149.0,124.11,95.99
2016,11,4,15,0,0.0,82.0,3.1,22.0,82.0,63.03,46.31
2016,11,4,15,15,0.0,108.5,3.0,22.0,108.5,86.08,65.38
2016,11,4,15,30,0.0,135.0,2.9,22.0,135.0,111.92,86.65
2016,11,4,15,45,0.0,117.5,2.85,22.0,117.5,96.93,74.59
2016,11,4,16,0,0.0,100.0,2.8,22.0,100.0,82.03,62.49
2016,11,4,16,15,0.0,82.0,2.6,21.5,82.0,66.71,49.97
2016,11,4,16,30,0.0,64.0,2.4,21.0,64.0,51.42,37.24
2016,11,4,16,45,0.0,47.5,2.25,21.0,47.5,37.55,25.44
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,23.69,13.57
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,13.33,3.72
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.15,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.44,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,12.16,4.29
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,19.8,10.94
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,27.47,17.56
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,35.94,24.81
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,44.42,31.99
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,27.48,17.59
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,10.66,3.33
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,8.38,1.39
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,6.1,0.0
2016,11,5,9,45,38.5,125.0,3.15,19.5,146.5,141.06,112.24
2016,11,5,10,0,77.0,242.0,3.1,20.0,285.0,298.44,237.92
2016,11,5,10,15,40.0,211.0,3.0,20.5,233.5,231.56,182.84
2016,11,5,10,30,3.0,180.0,2.9,21.0,182.0,150.6,116.67
2016,11,5,10,45,1.5,134.5,2.85,21.5,135.5,108.15,82.37
2016,11,5,11,0,0.0,89.0,2.8,22.0,89.0,68.6,50.24
2016,11,5,11,15,7.0,161.0,2.75,22.0,165.5,136.53,105.0
2016,11,5,11,30,14.0,233.0,2.7,22.0,242.0,209.59,162.63
2016,11,5,11,45,19.5,250.0,2.65,22.5,263.0,231.28,179.1
2016,11,5,12,0,25.0,267.0,2.6,23.0,284.0,253.31,195.8
2016,11,5,12,15,16.0,237.0,2.55,23.0,248.0,215.17,165.89
2016,11,5,12,30,7.0,207.0,2.5,23.0,212.0,177.92,136.59
2016,11,5,12,45,14.5,231.5,2.5,23.0,241.5,208.52,160.9
2016,11,5,13,0,22.0,256.0,2.5,23.0,271.0,239.77,185.43
2016,11,5,13,15,18.5,242.5,2.5,23.0,255.0,223.4,172.69
2016,11,5,13,30,15.0,229.0,2.5,23.0,239.0,207.27,160.23
2016,11,5,13,45,115.5,255.5,2.55,23.0,326.0,373.45,291.92
2016,11,5,14,0,216.0,282.0,2.6,23.0,413.0,494.51,385.01
2016,11,5,14,15,141.5,261.5,2.6,23.0,346.0,399.25,311.74
2016,11,5,14,30,67.0,241.0,2.6,23.0,279.0,288.77,226.09
2016,11,5,14,45,102.5,229.0,2.65,23.0,281.5,305.04,240.74
2016,11,5,15,0,138.0,217.0,2.7,23.0,284.0,335.94,266.02
2016,11,5,15,15,181.5,194.0,2.7,22.5,273.5,339.05,270.53
2016,11,5,15,30,225.0,171.0,2.7,22.0,263.0,353.67,283.64
2016,11,5,15,45,196.5,155.0,2.7,22.0,228.5,293.38,236.01
2016,11,5,16,0,168.0,139.0,2.7,22.0,194.0,251.13,201.93
2016,11,5,16,15,245.0,114.0,2.55,21.5,179.0,272.31,219.26
2016,11,5,16,30,322.0,89.0,2.4,21.0,164.0,282.97,226.18
2016,11,5,16,45,246.0,71.0,2.3,21.0,119.5,201.66,157.9
2016,11,5,17,0,170.0,53.0,2.2,21.0,75.0,139.36,104.44
2016,11,5,17,15,85.0,31.0,2.15,20.5,42.0,74.39,43.78
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,7.08,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,14.12,2.63
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,30.76,19.5
2016,11,6,7,45,6.0,58.5,2.4,16.5,59.5,52.87,38.65
2016,11,6,8,0,12.0,80.0,2.6,17.0,82.0,75.17,57.85
2016,11,6,8,15,21.5,100.0,2.7,17.0,106.0,106.8,84.82
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,132.44,106.49
2016,11,6,8,45,60.0,144.5,2.9,17.5,167.5,177.25,143.85
2016,11,6,9,0,89.0,169.0,3.0,18.0,205.0,224.82,182.81
2016,11,6,9,15,91.0,189.5,3.05,18.5,230.0,250.04,202.42
2016,11,6,9,30,93.0,210.0,3.1,19.0,255.0,275.47,221.9
2016,11,6,9,45,46.5,155.0,3.2,19.5,177.5,178.09,142.03
2016,11,6,10,0,0.0,100.0,3.3,20.0,100.0,77.73,58.5
2016,11,6,10,15,0.0,106.5,3.35,20.5,106.5,83.08,62.69
2016,11,6,10,30,0.0,113.0,3.4,21.0,113.0,88.46,66.8
2016,11,6,10,45,4.5,161.0,3.5,21.5,164.5,134.47,103.77
2016,11,6,11,0,9.0,209.0,3.6,22.0,216.0,182.7,141.85
2016,11,6,11,15,4.5,135.0,3.55,22.0,138.5,111.41,84.79
2016,11,6,11,30,0.0,61.0,3.5,22.0,61.0,46.93,32.61
2016,11,6,11,45,0.0,90.0,3.5,22.0,90.0,69.43,50.83
2016,11,6,12,0,0.0,119.0,3.5,22.0,119.0,93.26,69.98
2016,11,6,12,15,0.0,69.0,3.4,21.5,69.0,53.14,37.69
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,14.57,6.3
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,13.04,5.05
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,11.5,3.79
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,13.03,5.06
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,14.56,6.33
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,27.61,17.08
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,40.69,27.86
2016,11,6,14,15,0.0,97.0,2.9,21.0,97.0,75.08,56.06
2016,11,6,14,30,0.0,141.0,2.9,21.0,141.0,113.48,87.38
2016,11,6,14,45,0.0,74.5,2.9,21.0,74.5,57.24,41.65
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,6.1,0.0
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,5.71,0.0
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.32,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.7,17.0,36.5,81.45,36.05
2016,11,7,7,30,260.0,42.0,1.9,17.0,73.0,170.61,128.68
2016,11,7,7,45,354.5,53.0,2.15,17.5,118.0,239.36,189.45
2016,11,7,8,0,449.0,64.0,2.4,18.0,163.0,323.14,260.85
2016,11,7,8,15,224.5,45.5,2.45,18.5,95.0,191.44,156.2
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,20.57,11.71
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,24.41,14.94
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,28.25,18.08
2016,11,7,9,15,0.0,70.5,2.7,20.0,70.5,54.1,39.55
2016,11,7,9,30,0.0,104.0,2.7,20.0,104.0,81.82,62.3
2016,11,7,9,45,0.0,74.0,2.75,20.5,74.0,56.84,41.46
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,33.71,22.25
2016,11,7,10,15,0.0,88.0,2.8,21.0,88.0,67.75,50.11
2016,11,7,10,30,0.0,132.0,2.8,21.0,132.0,104.88,80.11
2016,11,7,10,45,0.5,151.0,2.85,21.5,151.5,121.84,93.42
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,139.08,106.86
2016,11,7,11,15,1.0,170.5,2.85,22.0,171.5,139.3,106.87
2016,11,7,11,30,1.0,171.0,2.8,22.0,172.0,139.58,106.99
2016,11,7,11,45,11.5,214.5,2.8,22.5,223.0,189.94,146.86
2016,11,7,12,0,22.0,258.0,2.8,23.0,274.0,242.17,187.42
2016,11,7,12,15,11.0,177.5,2.75,23.0,185.5,155.41,119.23
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,74.99,54.98
2016,11,7,12,45,4.0,152.0,2.7,23.0,154.5,125.69,95.73
2016,11,7,13,0,8.0,207.0,2.7,23.0,212.0,179.52,138.33
2016,11,7,13,15,4.0,163.0,2.65,23.0,165.5,135.53,103.5
2016,11,7,13,30,0.0,119.0,2.6,23.0,119.0,93.39,69.92
2016,11,7,13,45,0.0,89.5,2.55,23.5,89.5,68.96,50.31
2016,11,7,14,0,0.0,60.0,2.5,24.0,60.0,46.09,31.85
2016,11,7,14,15,0.0,41.0,2.4,23.5,41.0,31.42,20.06
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,16.82,8.19
2016,11,7,14,45,0.0,25.0,2.25,23.0,25.0,19.1,10.11
2016,11,7,15,0,0.0,28.0,2.2,23.0,28.0,21.39,12.03
2016,11,7,15,15,0.0,59.5,2.1,22.5,59.5,45.6,32.12
2016,11,7,15,30,0.0,91.0,2.0,22.0,91.0,71.47,53.62
2016,11,7,15,45,273.0,89.5,1.9,22.0,176.5,301.57,244.85
2016,11,7,16,0,546.0,88.0,1.8,22.0,262.0,463.39,370.67
2016,11,7,16,15,488.0,79.0,1.6,21.5,214.5,391.09,311.9
2016,11,7,16,30,430.0,70.0,1.4,21.0,167.0,320.11,253.94
2016,11,7,16,45,340.5,57.5,1.25,21.0,122.0,241.53,188.12
2016,11,7,17,0,251.0,45.0,1.1,21.0,77.0,172.87,129.04
2016,11,7,17,15,139.5,27.5,1.1,20.5,43.5,96.55,53.43
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,16.24,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,7.59,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,15.23,6.67
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,25.2,15.38
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,35.2,24.02
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,46.66,33.83
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,58.26,43.64
2016,11,8,8,45,0.0,77.5,3.65,18.0,77.5,60.42,45.4
2016,11,8,9,0,0.0,81.0,3.7,18.0,81.0,62.83,47.31
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,70.14,53.28
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,77.52,59.25
2016,11,8,9,45,0.0,106.0,3.7,18.0,106.0,83.2,63.79
2016,11,8,10,0,0.0,113.0,3.7,18.0,113.0,88.95,68.36
2016,11,8,10,15,0.0,113.5,3.75,18.0,113.5,89.12,68.34
2016,11,8,10,30,0.0,114.0,3.8,18.0,114.0,89.38,68.41
2016,11,8,10,45,8.5,172.0,3.9,18.5,177.5,148.51,116.64
2016,11,8,11,0,17.0,230.0,4.0,19.0,241.0,211.13,166.67
2016,11,8,11,15,8.5,191.0,4.1,19.0,196.5,165.54,129.66
2016,11,8,11,30,0.0,152.0,4.2,19.0,152.0,121.8,94.01
2016,11,8,11,45,16.0,213.5,4.3,19.0,224.5,193.76,152.55
2016,11,8,12,0,32.0,275.0,4.4,19.0,297.0,294.27,232.4
2016,11,8,12,15,29.0,270.5,4.4,19.0,291.0,286.22,225.71
2016,11,8,12,30,26.0,266.0,4.4,19.0,285.0,254.47,200.7
2016,11,8,12,45,33.5,273.5,4.45,19.0,296.5,294.22,232.38
2016,11,8,13,0,41.0,281.0,4.5,19.0,308.0,310.26,245.31
2016,11,8,13,15,31.5,261.5,4.5,19.0,282.5,279.29,220.83
2016,11,8,13,30,22.0,242.0,4.5,19.0,257.0,227.69,179.96
2016,11,8,13,45,19.5,230.0,4.5,19.5,242.5,213.95,168.91
2016,11,8,14,0,17.0,218.0,4.5,20.0,228.0,200.43,158.0
2016,11,8,14,15,8.5,157.0,4.45,20.0,162.0,135.34,105.63
2016,11,8,14,30,0.0,96.0,4.4,20.0,96.0,74.38,55.83
2016,11,8,14,45,0.0,72.0,4.35,20.0,72.0,55.3,40.27
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,36.75,25.0
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,20.22,11.32
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,3.8,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.42,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.03,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.27,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.51,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.13,0.0
