Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.38,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.13,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.16,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,6.06,0.0
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,7.59,0.85
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,9.11,2.18
2016,11,9,8,45,0.0,52.0,3.8,15.5,52.0,39.78,28.36
2016,11,9,9,0,0.0,92.0,3.9,16.0,92.0,72.64,56.0
2016,11,9,9,15,0.0,68.5,3.95,16.0,68.5,52.55,38.91
2016,11,9,9,30,0.0,45.0,4.0,16.0,45.0,34.43,23.53
2016,11,9,9,45,0.0,61.0,4.05,16.0,61.0,46.79,33.86
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,59.18,44.14
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,62.7,46.96
2016,11,9,10,30,0.0,86.0,4.1,16.0,86.0,66.21,49.78
2016,11,9,10,45,0.0,76.5,4.15,16.5,76.5,58.87,43.5
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,51.53,37.27
2016,11,9,11,15,0.0,68.5,4.2,17.0,68.5,52.71,38.2
2016,11,9,11,30,0.0,70.0,4.2,17.0,70.0,53.88,39.13
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,59.32,43.5
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,64.76,47.86
2016,11,9,12,15,0.0,84.0,4.2,18.0,84.0,64.76,47.85
2016,11,9,12,30,0.0,84.0,4.1,18.0,84.0,64.76,47.85
2016,11,9,12,45,0.0,109.5,4.1,18.0,109.5,85.35,64.74
2016,11,9,13,0,0.0,135.0,4.1,18.0,135.0,107.03,82.46
2016,11,9,13,15,0.0,106.0,4.05,18.0,106.0,82.45,62.43
2016,11,9,13,30,0.0,77.0,4.0,18.0,77.0,59.28,43.48
2016,11,9,13,45,0.0,71.0,4.0,18.5,71.0,54.61,39.62
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,49.95,35.76
2016,11,9,14,15,0.0,75.5,4.0,19.0,75.5,58.05,42.54
2016,11,9,14,30,0.0,86.0,4.0,19.0,86.0,66.17,49.34
2016,11,9,14,45,0.0,64.5,4.0,19.0,64.5,49.49,35.64
2016,11,9,15,0,0.0,43.0,4.0,19.0,43.0,32.9,21.91
2016,11,9,15,15,0.0,41.5,3.9,18.5,41.5,31.73,21.06
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,30.56,20.19
2016,11,9,15,45,0.0,34.5,3.7,18.0,34.5,26.32,16.67
2016,11,9,16,0,0.0,29.0,3.6,18.0,29.0,22.1,13.11
2016,11,9,16,15,0.0,23.5,3.3,17.5,23.5,17.88,9.55
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,13.68,5.95
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,9.86,2.62
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.02,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,35.14,4.27
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,77.0,56.17
2016,11,10,7,45,110.0,60.0,2.35,13.5,79.0,118.85,93.94
2016,11,10,8,0,145.0,81.0,2.4,14.0,111.0,163.85,133.53
2016,11,10,8,15,170.5,100.0,2.35,14.0,144.5,215.88,178.44
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,260.22,216.14
2016,11,10,8,45,223.0,138.0,2.25,14.5,216.0,307.87,255.22
2016,11,10,9,0,250.0,157.0,2.2,15.0,254.0,357.76,295.01
2016,11,10,9,15,183.0,180.5,2.2,15.0,256.0,327.56,269.04
2016,11,10,9,30,116.0,204.0,2.2,15.0,258.0,306.79,250.26
2016,11,10,9,45,58.0,175.0,2.25,15.5,202.0,210.38,170.58
2016,11,10,10,0,0.0,146.0,2.3,16.0,146.0,118.64,93.24
2016,11,10,10,15,159.5,199.5,2.25,16.5,293.0,348.29,282.96
2016,11,10,10,30,319.0,253.0,2.2,17.0,440.0,581.78,461.92
2016,11,10,10,45,271.0,273.5,2.2,17.5,437.0,567.33,446.53
2016,11,10,11,0,223.0,294.0,2.2,18.0,434.0,526.82,414.01
2016,11,10,11,15,251.5,298.0,2.2,18.0,460.0,562.86,441.35
2016,11,10,11,30,280.0,302.0,2.2,18.0,486.0,623.2,485.23
2016,11,10,11,45,286.0,305.5,2.2,18.5,495.5,636.16,493.08
2016,11,10,12,0,292.0,309.0,2.2,19.0,505.0,648.09,500.57
2016,11,10,12,15,428.0,265.5,2.3,19.0,552.5,761.86,585.68
2016,11,10,12,30,564.0,222.0,2.4,19.0,600.0,853.44,653.06
2016,11,10,12,45,424.0,262.5,2.5,19.5,544.5,751.21,576.82
2016,11,10,13,0,284.0,303.0,2.6,20.0,489.0,629.1,486.31
2016,11,10,13,15,308.5,289.5,2.7,20.0,487.5,634.27,492.54
2016,11,10,13,30,333.0,276.0,2.8,20.0,486.0,637.57,496.61
2016,11,10,13,45,321.0,267.0,2.9,20.0,463.0,609.05,476.5
2016,11,10,14,0,309.0,258.0,3.0,20.0,440.0,579.98,455.98
2016,11,10,14,15,284.5,247.0,2.95,20.0,407.5,536.99,424.17
2016,11,10,14,30,260.0,236.0,2.9,20.0,375.0,494.6,392.54
2016,11,10,14,45,258.0,218.0,2.9,20.0,348.0,463.99,370.31
2016,11,10,15,0,256.0,200.0,2.9,20.0,321.0,432.89,347.33
2016,11,10,15,15,150.0,179.0,2.75,19.5,248.0,301.88,243.81
2016,11,10,15,30,44.0,158.0,2.6,19.0,175.0,182.54,146.41
2016,11,10,15,45,38.5,138.5,2.5,19.0,152.5,158.17,126.83
2016,11,10,16,0,33.0,119.0,2.4,19.0,130.0,134.44,107.27
2016,11,10,16,15,25.0,99.0,2.05,18.5,106.5,109.3,86.33
2016,11,10,16,30,17.0,79.0,1.7,18.0,83.0,77.71,59.69
2016,11,10,16,45,8.5,58.5,1.4,17.5,60.5,54.86,40.07
2016,11,10,17,0,0.0,38.0,1.1,17.0,38.0,32.43,20.69
2016,11,10,17,15,0.0,19.0,1.05,16.0,19.0,14.62,2.32
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,4.54,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,9.1,1.74
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,15.21,7.23
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,21.33,12.59
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,28.24,18.6
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,35.16,24.52
2016,11,11,8,45,0.0,47.0,2.05,15.5,47.0,35.93,25.1
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,36.71,25.65
2016,11,11,9,15,0.0,55.0,1.95,16.5,55.0,42.12,30.09
2016,11,11,9,30,0.0,62.0,2.0,17.0,62.0,47.53,34.48
2016,11,11,9,45,0.0,80.0,2.05,18.0,80.0,61.48,45.84
2016,11,11,10,0,0.0,98.0,2.1,19.0,98.0,76.18,57.63
2016,11,11,10,15,1.0,136.5,2.1,19.0,137.0,110.43,85.53
2016,11,11,10,30,2.0,175.0,2.1,19.0,176.0,146.12,114.21
2016,11,11,10,45,3.0,181.0,2.15,19.5,183.0,152.1,118.57
2016,11,11,11,0,4.0,187.0,2.2,20.0,190.0,158.22,123.1
2016,11,11,11,15,8.5,205.5,2.2,20.0,211.5,179.69,140.2
2016,11,11,11,30,13.0,224.0,2.2,20.0,233.0,201.58,157.5
2016,11,11,11,45,35.0,260.0,2.2,20.5,284.0,282.44,220.93
2016,11,11,12,0,57.0,296.0,2.2,21.0,335.0,345.26,268.92
2016,11,11,12,15,87.0,307.5,2.2,21.0,366.0,389.12,302.9
2016,11,11,12,30,117.0,319.0,2.2,21.0,397.0,433.1,336.68
2016,11,11,12,45,273.0,292.0,2.25,21.5,471.5,608.93,469.62
2016,11,11,13,0,429.0,265.0,2.3,22.0,546.0,754.89,575.12
2016,11,11,13,15,652.5,175.0,2.3,22.0,590.0,883.88,667.94
2016,11,11,13,30,876.0,85.0,2.3,22.0,634.0,968.69,724.45
2016,11,11,13,45,613.0,166.5,2.3,22.5,543.5,810.66,616.01
2016,11,11,14,0,350.0,248.0,2.3,23.0,453.0,607.67,468.2
2016,11,11,14,15,334.0,236.0,2.25,22.5,423.5,570.08,443.48
2016,11,11,14,30,318.0,224.0,2.2,22.0,394.0,532.42,417.17
2016,11,11,14,45,338.5,203.0,2.2,22.0,372.0,515.26,406.09
2016,11,11,15,0,359.0,182.0,2.2,22.0,350.0,495.72,392.89
2016,11,11,15,15,347.5,166.0,2.05,22.0,316.0,455.06,362.3
2016,11,11,15,30,336.0,150.0,1.9,22.0,282.0,414.6,331.47
2016,11,11,15,45,487.5,109.0,1.8,22.0,273.5,472.08,377.31
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,504.6,401.71
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,431.69,343.12
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,363.31,286.8
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,282.05,218.76
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,209.72,155.36
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,100.35,41.94
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,12.0,34.0,92.54,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,68.0,201.29,151.38
2016,11,12,7,45,450.5,40.0,3.45,12.5,114.0,276.41,222.49
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,361.85,297.95
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,431.28,358.25
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,505.49,420.08
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,564.77,467.16
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,629.2,516.12
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,685.53,556.42
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,741.88,595.68
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,789.44,627.52
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,835.7,657.81
2016,11,12,10,15,835.0,86.0,3.4,18.0,547.0,876.03,684.34
2016,11,12,10,30,848.0,88.0,3.3,18.0,579.0,914.33,709.11
2016,11,12,10,45,854.5,90.5,3.2,18.5,603.0,944.79,726.8
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,960.42,734.16
2016,11,12,11,15,867.0,94.0,3.0,19.0,644.0,982.45,747.43
2016,11,12,11,30,873.0,95.0,2.9,19.0,661.0,1001.48,758.6
2016,11,12,11,45,879.0,94.0,2.85,19.5,670.0,1015.05,765.16
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,1025.4,769.71
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,1027.5,769.9
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,1026.23,768.09
2016,11,12,12,45,881.5,93.0,2.55,20.5,672.0,1018.05,760.95
2016,11,12,13,0,878.0,93.0,2.5,21.0,664.0,1006.6,751.91
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.5,988.77,740.28
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,967.89,726.8
2016,11,12,13,45,856.0,90.5,2.4,21.0,607.0,951.04,716.66
2016,11,12,14,0,845.0,90.0,2.4,21.0,583.0,919.5,696.62
2016,11,12,14,15,832.0,88.5,2.4,21.0,552.0,882.52,672.9
2016,11,12,14,30,819.0,87.0,2.4,21.0,521.0,843.44,647.58
2016,11,12,14,45,431.5,138.5,2.4,21.0,366.0,542.22,429.56
2016,11,12,15,0,44.0,190.0,2.4,21.0,211.0,217.36,171.79
2016,11,12,15,15,40.0,172.5,2.3,20.5,190.0,195.63,155.83
2016,11,12,15,30,36.0,155.0,2.2,20.0,169.0,174.4,139.21
2016,11,12,15,45,31.0,135.5,2.1,20.0,146.5,150.66,119.99
2016,11,12,16,0,26.0,116.0,2.0,20.0,124.0,127.5,100.98
2016,11,12,16,15,17.5,96.0,1.75,19.5,101.0,93.58,72.85
2016,11,12,16,30,9.0,76.0,1.5,19.0,78.0,70.84,53.64
2016,11,12,16,45,4.5,55.5,1.3,18.5,56.5,50.14,35.94
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,29.37,18.0
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,13.36,0.39
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.5,67.75,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,57.0,147.36,109.16
2016,11,13,7,45,287.5,51.0,1.65,12.5,98.0,210.79,168.68
2016,11,13,8,0,366.0,66.0,1.9,13.0,139.0,283.14,232.19
2016,11,13,8,15,432.5,73.5,1.8,13.5,183.0,348.0,287.8
2016,11,13,8,30,499.0,81.0,1.7,14.0,227.0,425.71,351.47
2016,11,13,8,45,507.0,96.0,1.6,14.5,266.5,465.99,383.01
2016,11,13,9,0,515.0,111.0,1.5,15.0,306.0,512.44,417.88
2016,11,13,9,15,625.5,102.5,1.4,15.5,367.5,618.44,497.42
2016,11,13,9,30,736.0,94.0,1.3,16.0,429.0,723.1,570.27
2016,11,13,9,45,756.5,97.5,1.25,17.0,467.5,772.87,600.25
2016,11,13,10,0,777.0,101.0,1.2,18.0,506.0,816.67,625.74
2016,11,13,10,15,792.0,103.5,1.1,18.5,538.0,858.22,649.53
2016,11,13,10,30,807.0,106.0,1.0,19.0,570.0,897.93,671.41
2016,11,13,10,45,606.0,178.5,0.95,20.0,535.5,813.31,610.2
2016,11,13,11,0,405.0,251.0,0.9,21.0,501.0,679.79,512.67
2016,11,13,11,15,622.5,182.0,0.9,21.0,577.5,859.75,639.31
2016,11,13,11,30,840.0,113.0,0.9,21.0,654.0,1003.17,728.68
2016,11,13,11,45,839.5,115.0,0.95,21.5,662.5,1013.65,732.29
2016,11,13,12,0,839.0,117.0,1.0,22.0,671.0,1020.83,735.96
2016,11,13,12,15,699.0,168.0,1.05,22.0,630.0,945.88,689.26
2016,11,13,12,30,559.0,219.0,1.1,22.0,589.0,847.09,625.91
2016,11,13,12,45,493.5,240.5,1.15,22.0,564.0,800.65,595.43
2016,11,13,13,0,428.0,262.0,1.2,22.0,539.0,752.13,562.39
2016,11,13,13,15,505.5,227.5,1.2,22.0,546.5,786.52,588.91
2016,11,13,13,30,583.0,193.0,1.2,22.0,554.0,815.27,610.59
2016,11,13,13,45,469.0,218.0,1.3,22.5,502.0,720.77,544.11
2016,11,13,14,0,355.0,243.0,1.4,23.0,450.0,608.37,464.66
2016,11,13,14,15,424.0,213.0,1.4,23.0,446.5,647.92,495.89
2016,11,13,14,30,493.0,183.0,1.4,23.0,443.0,662.05,508.07
2016,11,13,14,45,596.5,146.0,1.4,23.0,438.0,698.69,536.66
2016,11,13,15,0,700.0,109.0,1.4,23.0,433.0,719.45,552.54
2016,11,13,15,15,670.5,104.0,1.35,22.5,390.0,662.0,513.57
2016,11,13,15,30,641.0,99.0,1.3,22.0,347.0,604.99,473.64
2016,11,13,15,45,592.0,94.0,1.3,22.0,300.0,535.47,422.37
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,468.64,371.46
2016,11,13,16,15,482.5,79.5,1.2,21.0,205.5,394.04,313.61
2016,11,13,16,30,422.0,70.0,1.1,20.0,158.0,322.64,256.01
2016,11,13,16,45,329.0,56.0,1.0,19.5,113.5,240.52,187.6
2016,11,13,17,0,236.0,42.0,0.9,19.0,69.0,168.73,125.15
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.5,80.59,25.46
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.5,17.5,2.1,12.5,30.0,76.08,0.0
2016,11,14,7,30,261.0,35.0,2.4,13.0,60.0,168.06,123.31
2016,11,14,7,45,362.5,47.5,2.7,14.0,105.5,243.54,194.17
2016,11,14,8,0,464.0,60.0,3.0,15.0,151.0,330.49,269.57
2016,11,14,8,15,526.5,68.5,3.05,15.5,199.0,401.53,330.53
2016,11,14,8,30,589.0,77.0,3.1,16.0,247.0,477.68,393.43
2016,11,14,8,45,635.5,82.0,3.2,17.0,294.5,544.19,445.87
2016,11,14,9,0,682.0,87.0,3.3,18.0,342.0,613.34,498.39
2016,11,14,9,15,711.0,91.0,3.3,18.5,385.5,670.44,539.97
2016,11,14,9,30,740.0,95.0,3.3,19.0,429.0,727.96,580.03
2016,11,14,9,45,764.5,97.5,3.3,19.5,468.0,780.01,615.14
2016,11,14,10,0,789.0,100.0,3.3,20.0,507.0,826.37,645.49
2016,11,14,10,15,803.0,102.0,3.25,20.5,539.0,866.83,670.89
2016,11,14,10,30,817.0,104.0,3.2,21.0,571.0,905.34,694.58
2016,11,14,10,45,829.5,105.0,3.2,22.0,596.5,939.12,713.69
2016,11,14,11,0,842.0,106.0,3.2,23.0,622.0,970.45,730.91
2016,11,14,11,15,848.0,107.0,3.15,23.0,638.5,992.68,744.38
2016,11,14,11,30,854.0,108.0,3.1,23.0,655.0,1011.89,755.95
2016,11,14,11,45,873.5,100.5,3.05,23.5,667.0,1031.5,766.38
2016,11,14,12,0,893.0,93.0,3.0,24.0,679.0,1034.65,766.03
2016,11,14,12,15,893.0,93.0,2.9,24.0,679.5,1036.83,766.4
2016,11,14,12,30,893.0,93.0,2.8,24.0,680.0,1035.63,764.7
2016,11,14,12,45,891.0,92.5,2.75,24.5,672.0,1028.42,758.28
2016,11,14,13,0,889.0,92.0,2.7,25.0,664.0,1017.89,749.94
2016,11,14,13,15,883.5,91.0,2.65,25.0,648.0,1000.02,738.45
2016,11,14,13,30,878.0,90.0,2.6,25.0,632.0,979.06,725.13
2016,11,14,13,45,870.5,88.0,2.55,25.0,608.0,952.03,707.91
2016,11,14,14,0,863.0,86.0,2.5,25.0,584.0,922.25,688.94
2016,11,14,14,15,850.5,84.0,2.4,25.0,553.0,895.76,671.78
2016,11,14,14,30,838.0,82.0,2.3,25.0,522.0,856.12,645.65
2016,11,14,14,45,821.0,79.5,2.25,25.0,484.5,810.14,615.5
2016,11,14,15,0,804.0,77.0,2.2,25.0,447.0,762.79,584.06
2016,11,14,15,15,779.5,74.0,2.0,24.5,404.0,708.0,546.91
2016,11,14,15,30,755.0,71.0,1.8,24.0,361.0,652.97,508.89
2016,11,14,15,45,722.5,66.0,1.65,24.0,314.5,590.34,462.87
2016,11,14,16,0,690.0,61.0,1.5,24.0,268.0,528.89,415.61
2016,11,14,16,15,635.5,55.0,1.35,23.0,219.0,458.6,361.3
2016,11,14,16,30,581.0,49.0,1.2,22.0,170.0,389.33,305.45
2016,11,14,16,45,494.5,40.5,1.05,21.5,123.0,306.66,236.52
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,232.88,170.79
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,108.76,29.64
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,103.45,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,231.29,168.07
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,309.44,246.21
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,397.29,323.56
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,468.65,385.03
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,544.31,446.96
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,608.34,496.23
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,667.26,537.93
2016,11,15,9,15,849.0,57.5,2.6,18.5,405.5,723.58,576.06
2016,11,15,9,30,873.0,60.0,2.4,19.0,450.0,779.69,612.55
2016,11,15,9,45,890.0,61.5,2.25,20.0,489.5,828.11,641.41
2016,11,15,10,0,907.0,63.0,2.1,21.0,529.0,875.13,668.25
2016,11,15,10,15,918.5,64.5,2.0,22.0,561.5,915.49,690.16
2016,11,15,10,30,930.0,66.0,1.9,23.0,594.0,953.55,709.96
2016,11,15,10,45,938.0,67.0,1.85,24.0,619.0,985.1,725.63
2016,11,15,11,0,946.0,68.0,1.8,25.0,644.0,1013.76,739.23
2016,11,15,11,15,950.5,68.5,1.75,25.0,661.5,1035.26,751.04
2016,11,15,11,30,955.0,69.0,1.7,25.0,679.0,1053.43,760.86
2016,11,15,11,45,954.0,71.5,1.65,25.5,687.5,1065.11,765.21
2016,11,15,12,0,953.0,74.0,1.6,26.0,696.0,1073.19,767.49
2016,11,15,12,15,953.0,74.0,1.55,26.0,696.5,1075.56,767.91
2016,11,15,12,30,953.0,74.0,1.5,26.0,697.0,1074.32,766.33
2016,11,15,12,45,950.0,74.0,1.5,26.5,689.0,1066.44,760.22
2016,11,15,13,0,947.0,74.0,1.5,27.0,681.0,1055.03,752.2
2016,11,15,13,15,942.0,73.5,1.45,27.0,664.5,1037.56,741.27
2016,11,15,13,30,937.0,73.0,1.4,27.0,648.0,1016.78,728.49
2016,11,15,13,45,928.5,72.0,1.35,27.0,623.5,988.84,711.34
2016,11,15,14,0,920.0,71.0,1.3,27.0,599.0,958.01,692.49
2016,11,15,14,15,908.0,69.5,1.25,27.0,567.0,920.67,669.47
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,881.02,644.91
2016,11,15,14,45,879.5,66.0,1.15,27.0,497.0,834.88,615.89
2016,11,15,15,0,863.0,64.0,1.1,27.0,459.0,787.24,585.56
2016,11,15,15,15,839.5,61.5,1.0,26.5,415.0,732.39,550.33
2016,11,15,15,30,816.0,59.0,0.9,26.0,371.0,684.03,518.83
2016,11,15,15,45,781.5,55.5,0.85,26.0,323.0,619.35,474.28
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,555.96,427.58
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,482.21,372.05
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,412.29,316.77
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,326.12,246.84
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,248.53,178.82
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,116.82,24.86
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,83.95,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,219.4,156.43
2016,11,16,7,45,517.0,34.0,2.55,15.0,111.5,298.46,235.88
2016,11,16,8,0,616.0,42.0,2.8,16.0,159.0,387.39,313.43
2016,11,16,8,15,673.5,47.5,2.75,16.5,209.0,459.41,375.08
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,535.85,437.46
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,600.22,487.11
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,666.12,534.74
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,723.02,572.24
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,771.74,602.38
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,820.86,631.68
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,868.57,658.9
2016,11,16,10,15,898.5,73.5,2.5,23.5,556.0,909.15,686.88
2016,11,16,10,30,911.0,75.0,2.9,24.0,589.0,947.54,713.12
2016,11,16,10,45,918.0,76.5,3.3,25.0,614.0,978.29,732.54
2016,11,16,11,0,925.0,78.0,3.7,26.0,639.0,1006.17,749.86
2016,11,16,11,15,930.5,79.0,3.8,26.0,656.5,1028.91,764.62
2016,11,16,11,30,936.0,80.0,3.9,26.0,674.0,1048.44,777.41
2016,11,16,11,45,940.5,79.5,4.05,26.5,683.5,1061.78,785.07
2016,11,16,12,0,945.0,79.0,4.2,27.0,693.0,1071.68,790.64
2016,11,16,12,15,945.0,79.0,4.25,27.0,693.5,1074.07,792.34
2016,11,16,12,30,945.0,79.0,4.3,27.0,694.0,1072.89,791.95
2016,11,16,12,45,942.0,79.0,4.35,27.0,686.0,1065.1,787.39
2016,11,16,13,0,939.0,79.0,4.4,27.0,678.0,1053.83,780.74
2016,11,16,13,15,934.0,78.0,4.4,27.0,661.5,1035.9,769.53
2016,11,16,13,30,929.0,77.0,4.4,27.0,645.0,1014.71,756.29
2016,11,16,13,45,920.5,76.0,4.45,27.0,621.0,987.0,739.03
2016,11,16,14,0,912.0,75.0,4.5,27.0,597.0,956.43,719.86
2016,11,16,14,15,900.5,73.5,4.4,26.5,565.0,919.84,697.13
2016,11,16,14,30,889.0,72.0,4.3,26.0,533.0,880.94,672.64
2016,11,16,14,45,871.0,70.5,4.25,26.0,494.5,834.47,641.5
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,794.89,614.97
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.5,738.77,576.29
2016,11,16,15,30,805.0,63.0,3.6,25.0,369.0,682.3,536.69
2016,11,16,15,45,770.0,59.5,3.3,24.5,321.0,617.7,489.72
2016,11,16,16,0,735.0,56.0,3.0,24.0,273.0,554.4,440.72
2016,11,16,16,15,680.5,50.5,2.75,23.0,223.0,479.03,381.5
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,407.63,322.83
2016,11,16,16,45,535.0,37.5,2.3,21.0,124.5,320.97,249.94
2016,11,16,17,0,444.0,30.0,2.1,20.0,76.0,248.36,183.15
2016,11,16,17,15,222.0,15.0,2.1,19.5,38.0,114.67,18.02
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,9.05,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,17.7,7.68
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,34.15,22.72
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,49.93,36.43
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.0,66.56,50.73
2016,11,17,8,30,0.0,97.0,4.3,17.0,97.0,83.11,64.73
2016,11,17,8,45,4.5,114.0,4.65,18.0,115.5,100.55,79.18
2016,11,17,9,0,9.0,131.0,5.0,19.0,134.0,118.53,93.82
2016,11,17,9,15,11.5,146.5,5.15,19.5,151.0,133.98,106.25
2016,11,17,9,30,14.0,162.0,5.3,20.0,168.0,149.78,118.81
2016,11,17,9,45,88.5,195.5,5.5,20.5,240.0,262.52,212.0
2016,11,17,10,0,163.0,229.0,5.7,21.0,312.0,385.86,310.89
2016,11,17,10,15,240.0,235.5,5.75,21.5,365.5,465.96,374.2
2016,11,17,10,30,317.0,242.0,5.8,22.0,419.0,572.0,455.67
2016,11,17,10,45,345.5,247.5,5.9,22.5,449.0,613.09,485.76
2016,11,17,11,0,374.0,253.0,6.0,23.0,479.0,654.4,515.91
2016,11,17,11,15,651.5,166.5,6.05,23.0,572.5,873.98,682.12
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,1041.75,799.99
2016,11,17,11,45,926.5,82.5,6.15,23.5,674.0,1051.64,804.17
2016,11,17,12,0,924.0,85.0,6.2,24.0,682.0,1058.02,806.94
2016,11,17,12,15,922.5,85.0,6.15,24.0,681.5,1058.87,807.02
2016,11,17,12,30,921.0,85.0,6.1,24.0,681.0,1056.24,804.92
2016,11,17,12,45,918.0,84.0,6.1,24.5,672.5,1047.41,797.46
2016,11,17,13,0,915.0,83.0,6.1,25.0,664.0,1035.18,787.88
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.5,1015.64,774.35
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,992.98,758.83
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,964.46,739.65
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,933.26,718.63
2016,11,17,14,15,867.0,77.0,5.65,25.0,547.0,894.68,691.81
2016,11,17,14,30,853.0,75.0,5.5,25.0,515.0,854.05,663.5
2016,11,17,14,45,831.0,73.5,5.4,25.0,476.5,814.47,636.07
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,764.2,600.6
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,707.5,560.44
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,650.8,519.57
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,583.13,468.0
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,517.52,415.58
2016,11,17,16,15,609.0,54.0,4.05,23.5,207.5,445.75,357.33
2016,11,17,16,30,550.0,48.0,3.7,23.0,159.0,375.35,298.26
2016,11,17,16,45,444.0,40.0,3.4,22.5,113.0,285.16,221.95
2016,11,17,17,0,338.0,32.0,3.1,22.0,67.0,205.82,150.64
2016,11,17,17,15,169.0,16.0,3.2,21.5,33.5,96.33,7.75
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.5,30.72,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,43.0,93.31,60.95
2016,11,18,7,45,215.0,49.5,2.9,19.0,84.5,178.34,138.24
2016,11,18,8,0,332.0,65.0,3.3,19.0,126.0,267.11,214.47
2016,11,18,8,15,401.5,76.5,3.7,19.0,172.0,336.49,274.38
2016,11,18,8,30,471.0,88.0,4.1,19.0,218.0,412.57,338.45
2016,11,18,8,45,542.5,90.5,4.55,19.0,266.0,492.21,404.32
2016,11,18,9,0,614.0,93.0,5.0,19.0,314.0,572.82,469.87
2016,11,18,9,15,414.5,140.0,5.25,18.5,297.5,494.18,405.97
2016,11,18,9,30,215.0,187.0,5.5,18.0,281.0,370.82,304.6
2016,11,18,9,45,220.5,206.5,5.75,18.0,310.5,404.2,331.33
2016,11,18,10,0,226.0,226.0,6.0,18.0,340.0,437.57,357.44
2016,11,18,10,15,113.0,156.5,6.0,18.0,213.5,261.96,213.92
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,66.96,50.05
2016,11,18,10,45,8.5,153.5,6.0,18.0,159.0,132.87,104.65
2016,11,18,11,0,17.0,220.0,6.0,18.0,231.0,204.31,162.82
2016,11,18,11,15,12.0,210.0,5.95,18.0,218.0,189.06,150.01
2016,11,18,11,30,7.0,200.0,5.9,18.0,205.0,174.09,137.55
2016,11,18,11,45,3.5,173.5,5.85,18.5,176.0,145.51,113.92
2016,11,18,12,0,0.0,147.0,5.8,19.0,147.0,117.91,91.13
2016,11,18,12,15,9.0,192.0,5.85,19.0,197.5,168.17,132.26
2016,11,18,12,30,18.0,237.0,5.9,19.0,248.0,220.82,174.88
2016,11,18,12,45,148.5,263.5,5.95,19.5,357.0,429.57,344.2
2016,11,18,13,0,279.0,290.0,6.0,20.0,466.0,615.47,489.12
2016,11,18,13,15,238.0,287.5,6.05,20.0,435.0,544.42,434.08
2016,11,18,13,30,197.0,285.0,6.1,20.0,404.0,498.24,397.99
2016,11,18,13,45,163.5,273.5,6.2,20.0,370.0,449.59,360.03
2016,11,18,14,0,130.0,262.0,6.3,20.0,336.0,402.05,322.52
2016,11,18,14,15,101.0,243.0,6.3,19.5,298.5,330.63,266.53
2016,11,18,14,30,72.0,224.0,6.3,19.0,261.0,282.29,227.96
2016,11,18,14,45,38.5,189.5,6.35,19.0,209.0,213.93,172.12
2016,11,18,15,0,5.0,155.0,6.4,19.0,157.0,135.07,106.82
2016,11,18,15,15,2.5,141.0,6.3,18.5,142.0,120.98,95.59
2016,11,18,15,30,0.0,127.0,6.2,18.0,127.0,107.25,84.5
2016,11,18,15,45,341.5,95.5,6.15,17.5,195.0,363.9,304.36
2016,11,18,16,0,683.0,64.0,6.1,17.0,263.0,536.73,446.63
2016,11,18,16,15,625.0,57.5,5.85,16.5,214.0,460.64,381.93
2016,11,18,16,30,567.0,51.0,5.6,16.0,165.0,389.14,319.58
2016,11,18,16,45,487.0,41.0,5.45,15.5,118.5,308.21,247.7
2016,11,18,17,0,407.0,31.0,5.3,15.0,72.0,235.6,177.66
2016,11,18,17,15,203.5,15.5,5.2,14.5,36.0,108.98,2.75
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
