Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,10.0,15.5,45.03,0.0
2016,11,29,7,30,209.0,20.0,2.9,11.0,31.0,123.4,0.0
2016,11,29,7,45,345.0,31.0,3.3,12.0,73.0,221.61,169.41
2016,11,29,8,0,481.0,42.0,3.7,13.0,115.0,322.58,262.02
2016,11,29,8,15,557.5,49.5,3.6,13.5,162.5,400.1,330.7
2016,11,29,8,30,634.0,57.0,3.5,14.0,210.0,484.37,402.19
2016,11,29,8,45,683.5,61.5,3.45,14.5,258.0,553.35,458.83
2016,11,29,9,0,733.0,66.0,3.4,15.0,306.0,621.36,512.2
2016,11,29,9,15,535.5,110.5,3.35,16.0,298.5,553.06,454.74
2016,11,29,9,30,338.0,155.0,3.3,17.0,291.0,451.73,370.48
2016,11,29,9,45,589.0,117.0,3.25,18.0,382.0,657.18,531.02
2016,11,29,10,0,840.0,79.0,3.2,19.0,473.0,846.17,664.84
2016,11,29,10,15,855.0,81.0,3.25,19.5,506.0,889.05,691.37
2016,11,29,10,30,870.0,83.0,3.3,20.0,539.0,930.04,717.38
2016,11,29,10,45,880.5,84.5,3.4,21.0,565.0,964.01,737.23
2016,11,29,11,0,891.0,86.0,3.5,22.0,591.0,983.65,747.17
2016,11,29,11,15,898.0,87.0,3.2,22.0,609.0,1007.8,760.16
2016,11,29,11,30,905.0,88.0,2.9,22.0,627.0,1028.97,770.76
2016,11,29,11,45,912.5,87.0,2.65,22.5,638.0,1045.11,776.69
2016,11,29,12,0,920.0,86.0,2.4,23.0,649.0,1058.03,780.33
2016,11,29,12,15,920.5,86.0,2.35,23.0,651.0,1061.69,781.79
2016,11,29,12,30,921.0,86.0,2.3,23.0,653.0,1061.95,781.33
2016,11,29,12,45,920.5,85.0,2.25,23.5,646.5,1056.53,775.91
2016,11,29,13,0,920.0,84.0,2.2,24.0,640.0,1047.72,768.56
2016,11,29,13,15,914.5,83.0,2.25,24.0,624.5,1030.55,758.74
2016,11,29,13,30,909.0,82.0,2.3,24.0,609.0,1010.23,747.01
2016,11,29,13,45,900.5,80.5,2.4,24.0,586.0,983.35,731.55
2016,11,29,14,0,892.0,79.0,2.5,24.0,563.0,953.7,714.17
2016,11,29,14,15,879.0,77.5,2.55,24.0,532.5,917.31,691.63
2016,11,29,14,30,866.0,76.0,2.6,24.0,502.0,888.65,674.21
2016,11,29,14,45,850.0,73.0,2.7,24.0,465.5,843.05,645.16
2016,11,29,15,0,834.0,70.0,2.8,24.0,429.0,795.93,614.56
2016,11,29,15,15,808.0,67.0,2.55,23.5,386.5,739.68,575.86
2016,11,29,15,30,782.0,64.0,2.3,23.0,344.0,683.22,536.24
2016,11,29,15,45,743.5,60.0,2.05,22.5,297.5,616.9,488.32
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,552.12,438.7
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,473.88,378.57
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,404.84,322.44
2016,11,29,16,45,477.0,36.5,1.5,18.0,108.0,310.75,243.44
2016,11,29,17,0,371.0,28.0,1.4,17.0,62.0,227.66,164.3
2016,11,29,17,15,185.5,14.0,1.45,16.5,31.0,104.12,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,38.52,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,198.02,152.78
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,360.8,298.41
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,439.54,370.44
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,524.24,444.9
2016,11,30,8,45,775.0,50.0,4.85,10.0,270.0,596.01,505.49
2016,11,30,9,0,825.0,53.0,5.1,11.0,320.0,670.54,564.61
2016,11,30,9,15,855.0,55.5,5.0,11.5,366.5,724.56,604.62
2016,11,30,9,30,885.0,58.0,4.9,12.0,413.0,785.45,648.67
2016,11,30,9,45,909.5,59.5,4.8,12.5,454.5,840.47,686.9
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,894.68,723.54
2016,11,30,10,15,948.0,62.5,4.5,13.5,530.5,938.33,750.73
2016,11,30,10,30,962.0,64.0,4.3,14.0,565.0,979.84,775.65
2016,11,30,10,45,973.5,64.0,4.1,14.5,592.5,1014.64,795.88
2016,11,30,11,0,985.0,64.0,3.9,15.0,620.0,1046.7,813.97
2016,11,30,11,15,991.0,65.0,3.75,15.5,639.0,1071.67,827.28
2016,11,30,11,30,997.0,66.0,3.6,16.0,658.0,1093.33,838.24
2016,11,30,11,45,1001.0,66.0,3.5,16.5,668.5,1108.21,845.04
2016,11,30,12,0,1005.0,66.0,3.4,17.0,679.0,1119.5,849.55
2016,11,30,12,15,1005.0,66.0,3.35,17.0,680.5,1123.04,851.13
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,1122.85,850.49
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,1116.76,846.15
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,1106.99,839.6
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,1090.08,828.5
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,1069.71,815.29
2016,11,30,13,45,984.5,63.0,3.1,17.5,613.5,1042.93,796.84
2016,11,30,14,0,977.0,62.0,3.1,18.0,590.0,1013.04,776.42
2016,11,30,14,15,965.5,61.0,3.1,17.5,559.0,976.55,754.36
2016,11,30,14,30,954.0,60.0,3.1,17.0,528.0,937.55,730.35
2016,11,30,14,45,934.5,59.5,3.1,17.0,490.0,890.06,698.65
2016,11,30,15,0,915.0,59.0,3.1,17.0,452.0,841.1,665.48
2016,11,30,15,15,891.0,56.5,2.9,16.5,408.0,784.8,626.33
2016,11,30,15,30,867.0,54.0,2.7,16.0,364.0,728.05,586.02
2016,11,30,15,45,832.0,51.0,2.5,16.0,316.0,662.8,537.2
2016,11,30,16,0,797.0,48.0,2.3,16.0,268.0,604.4,491.42
2016,11,30,16,15,741.5,43.5,2.0,14.5,217.5,526.65,429.53
2016,11,30,16,30,686.0,39.0,1.7,13.0,167.0,452.75,367.67
2016,11,30,16,45,588.0,32.0,1.4,12.0,118.5,358.8,286.28
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,274.23,201.52
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,124.81,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,4.0,14.5,51.96,0.0
2016,12,1,7,30,255.0,17.0,1.5,5.0,29.0,137.84,0.0
2016,12,1,7,45,381.5,28.0,1.7,6.0,71.0,235.24,179.98
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,332.79,273.5
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,409.6,342.6
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,488.48,410.66
2016,12,1,8,45,700.0,58.5,2.1,9.0,256.0,555.74,465.87
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,625.28,519.99
2016,12,1,9,15,774.0,68.0,2.45,11.0,347.5,686.04,564.88
2016,12,1,9,30,805.0,72.0,2.7,12.0,392.0,747.28,608.87
2016,12,1,9,45,825.5,75.0,2.95,13.0,431.0,798.8,644.54
2016,12,1,10,0,846.0,78.0,3.2,14.0,470.0,849.33,678.83
2016,12,1,10,15,861.0,80.0,3.35,14.5,503.0,892.46,707.86
2016,12,1,10,30,876.0,82.0,3.5,15.0,536.0,933.69,735.28
2016,12,1,10,45,886.0,83.5,3.65,15.5,562.0,967.43,757.18
2016,12,1,11,0,896.0,85.0,3.8,16.0,588.0,986.86,769.04
2016,12,1,11,15,902.0,86.0,3.75,16.5,606.0,1010.23,782.44
2016,12,1,11,30,908.0,87.0,3.7,17.0,624.0,1030.6,793.72
2016,12,1,11,45,914.0,86.5,3.65,17.5,634.5,1046.0,801.64
2016,12,1,12,0,920.0,86.0,3.6,18.0,645.0,1058.17,807.49
2016,12,1,12,15,920.5,86.0,3.6,18.0,647.0,1062.0,809.79
2016,12,1,12,30,921.0,86.0,3.6,18.0,649.0,1062.43,810.06
2016,12,1,12,45,918.5,85.5,3.6,18.5,642.0,1055.77,804.2
2016,12,1,13,0,916.0,85.0,3.6,19.0,635.0,1045.76,796.34
2016,12,1,13,15,910.5,84.5,3.6,19.0,620.0,1029.45,785.9
2016,12,1,13,30,905.0,84.0,3.6,19.0,605.0,1010.0,773.51
2016,12,1,13,45,895.5,83.0,3.6,19.0,582.0,983.04,756.05
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,953.36,736.77
2016,12,1,14,15,873.5,80.0,3.6,19.0,529.0,927.72,720.31
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,888.7,694.29
2016,12,1,14,45,843.0,75.5,3.6,19.0,462.5,842.3,662.82
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,794.5,629.91
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,738.65,590.26
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,682.56,549.66
2016,12,1,15,45,734.5,62.5,2.75,17.5,296.0,616.0,500.28
2016,12,1,16,0,696.0,58.0,2.5,17.0,250.0,550.97,449.19
2016,12,1,16,15,635.5,52.0,2.2,16.0,201.5,472.73,385.97
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,404.04,327.63
2016,12,1,16,45,471.5,37.5,1.6,14.0,107.5,311.28,247.83
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,229.09,167.63
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,105.04,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.5,2.4,9.0,7.5,5.9,0.0
2016,12,2,7,30,0.0,15.0,2.6,9.0,15.0,11.72,0.0
2016,12,2,7,45,37.0,34.0,2.85,9.5,39.5,62.1,43.31
2016,12,2,8,0,74.0,53.0,3.1,10.0,64.0,102.98,81.77
2016,12,2,8,15,98.0,73.5,3.15,10.0,93.5,141.87,116.95
2016,12,2,8,30,122.0,94.0,3.2,10.0,123.0,182.74,153.4
2016,12,2,8,45,144.0,112.0,3.25,10.5,153.0,221.05,186.73
2016,12,2,9,0,166.0,130.0,3.3,11.0,183.0,261.39,221.0
2016,12,2,9,15,83.0,89.5,3.3,11.5,116.0,154.54,129.33
2016,12,2,9,30,0.0,49.0,3.3,12.0,49.0,37.48,26.68
2016,12,2,9,45,53.0,126.0,3.35,12.5,150.5,159.16,131.79
2016,12,2,10,0,106.0,203.0,3.4,13.0,252.0,294.01,243.73
2016,12,2,10,15,61.5,197.0,3.45,13.5,226.0,247.03,202.77
2016,12,2,10,30,17.0,191.0,3.5,14.0,200.0,180.28,145.83
2016,12,2,10,45,9.5,181.0,3.6,14.5,186.5,162.13,130.22
2016,12,2,11,0,2.0,171.0,3.7,15.0,173.0,144.39,114.91
2016,12,2,11,15,1.0,157.5,3.75,15.0,158.5,130.07,102.97
2016,12,2,11,30,0.0,144.0,3.8,15.0,144.0,116.32,91.5
2016,12,2,11,45,5.0,175.0,3.85,15.5,178.0,149.99,119.15
2016,12,2,12,0,10.0,206.0,3.9,16.0,212.0,184.92,147.45
2016,12,2,12,15,5.0,109.0,3.9,16.0,112.0,90.34,69.84
2016,12,2,12,30,0.0,12.0,3.9,16.0,12.0,9.18,2.05
2016,12,2,12,45,0.0,39.5,3.9,16.0,39.5,30.29,19.78
2016,12,2,13,0,0.0,67.0,3.9,16.0,67.0,51.5,37.51
2016,12,2,13,15,0.0,56.0,3.9,16.0,56.0,42.99,30.43
2016,12,2,13,30,0.0,45.0,3.9,16.0,45.0,34.5,23.35
2016,12,2,13,45,1.0,107.0,3.9,16.0,107.5,84.78,65.42
2016,12,2,14,0,2.0,169.0,3.9,16.0,170.0,143.21,113.81
2016,12,2,14,15,1.0,151.5,3.9,15.5,152.0,126.19,100.07
2016,12,2,14,30,0.0,134.0,3.9,15.0,134.0,109.47,86.54
2016,12,2,14,45,0.0,122.0,3.95,15.0,122.0,99.04,78.04
2016,12,2,15,0,0.0,110.0,4.0,15.0,110.0,88.72,69.57
2016,12,2,15,15,0.0,98.5,3.95,15.0,98.5,78.96,61.51
2016,12,2,15,30,0.0,87.0,3.9,15.0,87.0,69.28,53.46
2016,12,2,15,45,0.0,75.0,3.85,15.0,75.0,59.21,44.97
2016,12,2,16,0,0.0,63.0,3.8,15.0,63.0,49.19,36.44
2016,12,2,16,15,0.0,50.5,3.75,14.5,50.5,38.73,27.48
2016,12,2,16,30,0.0,38.0,3.7,14.0,38.0,29.04,19.06
2016,12,2,16,45,0.0,26.5,3.7,13.5,26.5,20.21,11.28
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,11.4,3.22
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,5.69,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.13,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.27,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.4,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,4.55,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,5.69,0.0
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,6.83,0.36
2016,12,3,9,15,0.0,46.5,3.75,8.0,46.5,35.55,25.57
2016,12,3,9,30,0.0,84.0,3.8,8.0,84.0,65.68,51.75
2016,12,3,9,45,0.0,69.0,3.85,8.5,69.0,52.93,40.47
2016,12,3,10,0,0.0,54.0,3.9,9.0,54.0,41.36,30.29
2016,12,3,10,15,0.0,81.5,4.05,9.0,81.5,62.64,48.56
2016,12,3,10,30,0.0,109.0,4.2,9.0,109.0,86.05,68.49
2016,12,3,10,45,6.5,153.5,4.35,9.0,157.0,132.64,108.23
2016,12,3,11,0,13.0,198.0,4.5,9.0,205.0,181.88,149.71
2016,12,3,11,15,6.5,155.0,4.6,9.0,158.5,133.24,108.36
2016,12,3,11,30,0.0,112.0,4.7,9.0,112.0,87.93,69.65
2016,12,3,11,45,0.0,114.0,4.85,9.0,114.0,89.59,71.03
2016,12,3,12,0,0.0,116.0,5.0,9.0,116.0,91.28,72.43
2016,12,3,12,15,0.0,102.0,4.9,9.0,102.0,79.27,62.21
2016,12,3,12,30,0.0,88.0,4.8,9.0,88.0,67.78,52.44
2016,12,3,12,45,0.0,77.5,4.75,9.5,77.5,59.63,45.42
2016,12,3,13,0,0.0,67.0,4.7,10.0,67.0,51.5,38.43
2016,12,3,13,15,0.0,110.5,4.45,10.0,110.5,86.63,68.33
2016,12,3,13,30,0.0,154.0,4.2,10.0,154.0,125.88,101.49
2016,12,3,13,45,0.0,105.5,3.95,10.0,105.5,82.53,64.94
2016,12,3,14,0,0.0,57.0,3.7,10.0,57.0,43.72,31.97
2016,12,3,14,15,0.0,64.5,3.75,10.0,64.5,49.5,37.01
2016,12,3,14,30,0.0,72.0,3.8,10.0,72.0,55.28,42.05
2016,12,3,14,45,0.0,40.0,3.9,10.0,40.0,30.58,20.85
2016,12,3,15,0,0.0,8.0,4.0,10.0,8.0,6.09,0.0
2016,12,3,15,15,0.0,7.0,3.75,9.5,7.0,5.32,0.0
2016,12,3,15,30,0.0,6.0,3.5,9.0,6.0,4.56,0.0
2016,12,3,15,45,0.0,5.0,3.25,9.0,5.0,3.79,0.0
2016,12,3,16,0,0.0,4.0,3.0,9.0,4.0,3.03,0.0
2016,12,3,16,15,0.0,3.0,2.7,9.0,3.0,2.27,0.0
2016,12,3,16,30,0.0,2.0,2.4,9.0,2.0,1.51,0.0
2016,12,3,16,45,0.0,1.5,2.15,9.0,1.5,1.13,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.75,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.38,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,9.0,2.0,1.57,0.0
2016,12,4,7,30,0.0,4.0,3.4,9.0,4.0,3.15,0.0
2016,12,4,7,45,0.0,12.0,3.5,9.0,12.0,9.11,1.36
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,15.22,7.27
2016,12,4,8,15,0.0,29.5,3.75,9.0,29.5,22.49,13.82
2016,12,4,8,30,0.0,39.0,3.9,9.0,39.0,29.78,20.34
2016,12,4,8,45,0.0,49.0,4.1,9.5,49.0,37.48,27.1
2016,12,4,9,0,0.0,59.0,4.3,10.0,59.0,45.2,33.76
2016,12,4,9,15,0.0,39.5,4.55,10.0,39.5,30.16,20.65
2016,12,4,9,30,0.0,20.0,4.8,10.0,20.0,15.23,7.62
2016,12,4,9,45,0.0,40.5,5.1,10.0,40.5,30.95,21.23
2016,12,4,10,0,0.0,61.0,5.4,10.0,61.0,46.76,34.82
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,43.3,31.75
2016,12,4,10,30,0.0,52.0,5.1,10.0,52.0,39.85,28.71
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,44.11,32.24
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,48.37,35.75
2016,12,4,11,15,0.0,45.5,4.6,11.0,45.5,34.88,24.21
2016,12,4,11,30,0.0,28.0,4.4,11.0,28.0,21.44,12.7
2016,12,4,11,45,0.0,28.0,4.2,11.0,28.0,21.44,12.7
2016,12,4,12,0,0.0,28.0,4.0,11.0,28.0,21.45,12.69
2016,12,4,12,15,0.0,79.0,4.15,11.0,79.0,60.8,46.16
2016,12,4,12,30,0.0,130.0,4.3,11.0,130.0,103.54,82.18
2016,12,4,12,45,0.0,124.5,4.45,11.0,124.5,98.72,78.12
2016,12,4,13,0,0.0,119.0,4.6,11.0,119.0,93.96,74.16
2016,12,4,13,15,6.5,161.0,4.8,11.0,164.5,138.66,112.09
2016,12,4,13,30,13.0,203.0,5.0,11.0,210.0,186.34,152.22
2016,12,4,13,45,6.5,107.0,5.2,11.5,110.5,90.15,71.33
2016,12,4,14,0,0.0,11.0,5.4,12.0,11.0,8.4,1.53
2016,12,4,14,15,0.0,76.5,5.3,12.0,76.5,58.78,44.61
2016,12,4,14,30,0.0,142.0,5.2,12.0,142.0,117.23,94.23
2016,12,4,14,45,0.0,82.0,5.15,12.0,82.0,63.06,48.42
2016,12,4,15,0,0.0,22.0,5.1,12.0,22.0,16.77,8.82
2016,12,4,15,15,0.0,20.0,4.85,11.5,20.0,15.23,7.55
2016,12,4,15,30,0.0,18.0,4.6,11.0,18.0,13.7,6.26
2016,12,4,15,45,0.0,15.5,4.35,11.0,15.5,11.78,4.61
2016,12,4,16,0,0.0,13.0,4.1,11.0,13.0,9.87,2.94
2016,12,4,16,15,0.0,10.5,3.85,10.5,10.5,7.96,1.27
2016,12,4,16,30,0.0,8.0,3.6,10.0,8.0,6.06,0.0
2016,12,4,16,45,0.0,5.5,3.4,10.0,5.5,4.16,0.0
2016,12,4,17,0,0.0,3.0,3.2,10.0,3.0,2.27,0.0
2016,12,4,17,15,0.0,1.5,3.15,10.0,1.5,1.13,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.13,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.27,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.4,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,4.54,0.0
2016,12,5,8,45,0.0,8.0,2.35,8.5,8.0,6.07,0.0
2016,12,5,9,0,0.0,10.0,2.2,9.0,10.0,7.59,1.02
2016,12,5,9,15,0.0,11.5,2.0,9.0,11.5,8.74,2.02
2016,12,5,9,30,0.0,13.0,1.8,9.0,13.0,9.89,3.02
2016,12,5,9,45,0.0,17.0,1.65,9.0,17.0,12.95,5.68
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,16.02,8.34
2016,12,5,10,15,0.0,61.5,1.45,9.0,61.5,47.16,35.3
2016,12,5,10,30,0.0,102.0,1.4,9.0,102.0,79.94,63.29
2016,12,5,10,45,0.0,62.5,1.35,9.5,62.5,47.96,35.71
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,17.59,9.53
2016,12,5,11,15,30.0,140.0,1.35,10.0,157.5,155.22,127.44
2016,12,5,11,30,60.0,257.0,1.4,10.0,292.0,315.33,257.84
2016,12,5,11,45,33.5,226.5,1.5,10.0,246.0,252.4,205.57
2016,12,5,12,0,7.0,196.0,1.6,10.0,200.0,172.4,139.48
2016,12,5,12,15,3.5,181.5,1.7,10.0,184.0,154.66,124.91
2016,12,5,12,30,0.0,167.0,1.8,10.0,168.0,137.32,110.43
2016,12,5,12,45,37.5,218.0,1.9,10.5,241.0,246.61,201.76
2016,12,5,13,0,75.0,269.0,2.0,11.0,314.0,344.66,280.98
2016,12,5,13,15,59.0,254.5,2.1,11.0,289.5,311.27,253.7
2016,12,5,13,30,43.0,240.0,2.2,11.0,265.0,278.5,227.27
2016,12,5,13,45,25.5,211.5,2.35,11.0,226.5,208.07,169.85
2016,12,5,14,0,8.0,183.0,2.5,11.0,188.0,163.05,132.41
2016,12,5,14,15,8.0,176.0,2.55,11.0,180.5,157.06,127.77
2016,12,5,14,30,8.0,169.0,2.6,11.0,173.0,151.26,123.19
2016,12,5,14,45,372.0,130.5,2.7,11.0,289.0,498.76,417.92
2016,12,5,15,0,736.0,92.0,2.8,11.0,405.0,752.83,616.29
2016,12,5,15,15,707.5,87.5,2.75,11.0,364.0,696.44,572.44
2016,12,5,15,30,679.0,83.0,2.7,11.0,323.0,640.27,530.45
2016,12,5,15,45,649.0,75.5,2.7,11.0,280.0,580.11,483.91
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,521.05,435.87
2016,12,5,16,15,556.5,60.5,2.35,10.5,191.0,443.33,370.55
2016,12,5,16,30,494.0,53.0,2.0,10.0,145.0,370.42,307.1
2016,12,5,16,45,407.0,41.5,1.7,10.0,102.0,286.25,232.11
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,211.19,156.93
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,97.75,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,15.0,4.3,6.0,21.0,93.32,0.0
2016,12,6,7,45,354.5,25.0,4.5,6.5,61.5,217.16,154.6
2016,12,6,8,0,506.0,35.0,4.7,7.0,102.0,319.46,263.05
2016,12,6,8,15,586.0,42.0,5.05,7.0,149.5,399.81,338.77
2016,12,6,8,30,666.0,49.0,5.4,7.0,197.0,486.81,417.69
2016,12,6,8,45,717.0,53.0,5.75,7.5,245.0,557.81,480.37
2016,12,6,9,0,768.0,57.0,6.1,8.0,293.0,631.72,542.7
2016,12,6,9,15,799.0,60.0,6.1,8.5,337.5,692.12,590.08
2016,12,6,9,30,830.0,63.0,6.1,9.0,382.0,753.02,636.49
2016,12,6,9,45,522.5,129.5,6.2,9.5,337.5,605.62,514.95
2016,12,6,10,0,215.0,196.0,6.3,10.0,293.0,398.96,337.89
2016,12,6,10,15,112.5,187.5,6.2,10.5,238.5,301.89,253.83
2016,12,6,10,30,10.0,179.0,6.1,11.0,184.0,162.3,132.72
2016,12,6,10,45,5.0,148.5,6.05,11.5,151.0,126.74,102.31
2016,12,6,11,0,0.0,118.0,6.0,12.0,118.0,93.57,73.84
2016,12,6,11,15,1.5,147.5,5.9,12.0,148.0,121.54,97.33
2016,12,6,11,30,3.0,177.0,5.8,12.0,178.0,150.57,121.51
2016,12,6,11,45,1.5,165.5,5.7,12.5,166.0,137.79,110.45
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,125.38,99.79
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,108.95,86.08
2016,12,6,12,30,0.0,118.0,5.4,13.0,118.0,93.04,72.8
2016,12,6,12,45,0.5,145.0,5.35,13.0,145.5,117.62,93.37
2016,12,6,13,0,1.0,172.0,5.3,13.0,173.0,143.39,114.84
2016,12,6,13,15,0.5,148.0,5.2,13.0,148.5,120.66,95.98
2016,12,6,13,30,0.0,124.0,5.1,13.0,124.0,98.65,77.67
2016,12,6,13,45,0.0,92.5,5.05,13.5,92.5,71.43,54.8
2016,12,6,14,0,0.0,61.0,5.0,14.0,61.0,46.81,34.04
2016,12,6,14,15,0.0,82.5,4.9,13.5,82.5,63.43,48.26
2016,12,6,14,30,0.0,104.0,4.8,13.0,104.0,82.01,64.18
2016,12,6,14,45,0.0,86.0,4.75,13.0,86.0,66.53,51.19
2016,12,6,15,0,0.0,68.0,4.7,13.0,68.0,52.16,39.07
2016,12,6,15,15,0.0,61.0,4.55,12.5,61.0,46.74,34.61
2016,12,6,15,30,0.0,54.0,4.4,12.0,54.0,41.33,30.1
2016,12,6,15,45,270.5,69.5,4.3,12.0,143.5,294.44,251.72
2016,12,6,16,0,541.0,85.0,4.2,12.0,233.0,487.48,411.15
2016,12,6,16,15,476.0,75.0,3.85,11.5,187.0,408.43,343.09
2016,12,6,16,30,411.0,65.0,3.5,11.0,141.0,334.37,278.49
2016,12,6,16,45,305.0,51.0,3.2,10.5,98.0,243.04,197.93
2016,12,6,17,0,199.0,37.0,2.9,10.0,55.0,163.38,121.64
2016,12,6,17,15,99.5,18.5,2.8,9.5,27.5,75.66,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,135.0,14.0,1.4,3.0,18.0,65.1,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,178.73,124.37
2016,12,7,8,0,403.0,40.0,1.9,5.0,92.0,277.67,227.97
2016,12,7,8,15,484.5,48.5,1.85,5.5,137.0,354.79,298.43
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,439.22,371.86
2016,12,7,8,45,614.5,64.0,1.75,6.5,227.5,507.19,428.91
2016,12,7,9,0,663.0,71.0,1.7,7.0,273.0,578.36,485.97
2016,12,7,9,15,697.5,75.5,1.65,7.5,316.5,638.88,531.44
2016,12,7,9,30,732.0,80.0,1.6,8.0,360.0,700.49,575.51
2016,12,7,9,45,754.5,83.5,1.6,9.0,398.0,746.66,606.0
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,797.39,639.06
2016,12,7,10,15,389.0,123.5,1.55,10.5,298.5,515.17,423.08
2016,12,7,10,30,1.0,160.0,1.5,11.0,161.0,135.09,108.11
2016,12,7,10,45,2.0,167.5,1.5,11.5,169.0,142.38,114.73
2016,12,7,11,0,3.0,175.0,1.5,12.0,177.0,149.86,120.54
2016,12,7,11,15,129.5,219.5,1.5,12.0,295.0,362.82,296.99
2016,12,7,11,30,256.0,264.0,1.5,12.0,413.0,567.94,455.64
2016,12,7,11,45,218.0,273.5,1.5,12.5,401.5,519.43,415.49
2016,12,7,12,0,180.0,283.0,1.5,13.0,390.0,493.52,394.04
2016,12,7,12,15,127.5,278.0,1.5,13.0,354.0,434.14,347.3
2016,12,7,12,30,75.0,273.0,1.5,13.0,318.0,349.92,280.92
2016,12,7,12,45,74.5,271.0,1.55,13.5,315.5,347.04,278.81
2016,12,7,13,0,74.0,269.0,1.6,14.0,313.0,344.25,276.34
2016,12,7,13,15,43.5,236.0,1.55,14.0,262.0,274.23,220.36
2016,12,7,13,30,13.0,203.0,1.5,14.0,211.0,186.69,149.45
2016,12,7,13,45,14.5,200.0,1.5,14.5,208.5,185.82,149.0
2016,12,7,14,0,16.0,197.0,1.5,15.0,206.0,185.1,148.42
2016,12,7,14,15,398.5,146.5,1.35,15.0,340.0,566.4,457.9
2016,12,7,14,30,781.0,96.0,1.2,15.0,474.0,843.95,656.02
2016,12,7,14,45,645.0,115.0,1.05,15.5,412.0,729.09,570.0
2016,12,7,15,0,509.0,134.0,0.9,16.0,350.0,604.9,479.38
2016,12,7,15,15,593.0,108.5,0.75,15.5,336.0,630.89,500.92
2016,12,7,15,30,677.0,83.0,0.6,15.0,322.0,640.98,507.99
2016,12,7,15,45,633.5,77.5,0.45,15.0,277.5,573.62,456.68
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,508.4,405.79
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,430.91,347.63
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,358.22,289.66
2016,12,7,16,45,362.0,44.5,0.8,12.5,99.5,267.29,213.44
2016,12,7,17,0,260.0,33.0,1.0,12.0,57.0,186.71,137.76
2016,12,7,17,15,130.0,16.5,1.2,11.5,28.5,85.79,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,21.5,6.95,2.0,21.5,16.71,6.43
2016,12,8,8,0,0.0,37.0,7.1,2.0,37.0,30.91,20.98
2016,12,8,8,15,0.0,56.5,7.2,2.0,56.5,49.12,37.66
2016,12,8,8,30,0.0,76.0,7.3,2.0,76.0,66.85,53.83
2016,12,8,8,45,7.5,94.0,7.45,2.5,96.5,87.56,72.57
2016,12,8,9,0,15.0,112.0,7.6,3.0,117.0,108.99,91.72
2016,12,8,9,15,18.5,129.0,7.6,3.0,136.0,127.07,107.74
2016,12,8,9,30,22.0,146.0,7.6,3.0,155.0,145.57,123.96
2016,12,8,9,45,22.0,158.5,7.6,3.5,168.0,156.72,133.23
2016,12,8,10,0,22.0,171.0,7.6,4.0,181.0,168.08,142.57
2016,12,8,10,15,23.0,183.5,7.55,4.0,195.0,180.53,153.07
2016,12,8,10,30,24.0,196.0,7.5,4.0,209.0,193.2,163.73
2016,12,8,10,45,26.5,206.5,7.45,4.0,221.5,205.4,174.01
2016,12,8,11,0,29.0,217.0,7.4,4.0,234.0,239.34,202.82
2016,12,8,11,15,20.5,211.0,7.3,3.5,223.0,202.57,171.09
2016,12,8,11,30,12.0,205.0,7.2,3.0,212.0,187.43,157.84
2016,12,8,11,45,62.0,241.5,7.1,3.0,278.5,299.38,255.41
2016,12,8,12,0,112.0,278.0,7.0,3.0,345.0,394.18,336.73
2016,12,8,12,15,90.5,273.5,6.9,3.0,327.5,366.69,312.51
2016,12,8,12,30,69.0,269.0,6.8,3.0,310.0,339.18,288.47
2016,12,8,12,45,49.0,252.5,6.75,3.0,281.5,298.97,253.87
2016,12,8,13,0,29.0,236.0,6.7,3.0,253.0,259.4,219.63
2016,12,8,13,15,14.5,200.0,6.6,3.0,208.5,184.77,155.51
2016,12,8,13,30,0.0,164.0,6.5,3.0,164.0,135.58,112.64
2016,12,8,13,45,31.0,197.5,6.45,3.0,214.0,218.5,185.68
2016,12,8,14,0,62.0,231.0,6.4,3.0,264.0,288.37,246.66
2016,12,8,14,15,60.5,218.5,6.35,3.0,249.0,272.7,233.53
2016,12,8,14,30,59.0,206.0,6.3,3.0,234.0,257.26,220.71
2016,12,8,14,45,55.0,190.5,6.25,3.5,215.5,236.24,202.56
2016,12,8,15,0,51.0,175.0,6.2,4.0,197.0,215.64,184.74
2016,12,8,15,15,47.0,158.5,6.0,3.5,177.5,194.27,166.74
2016,12,8,15,30,43.0,142.0,5.8,3.0,158.0,173.4,148.93
2016,12,8,15,45,38.5,124.0,5.65,3.0,136.5,150.77,129.06
2016,12,8,16,0,34.0,106.0,5.5,3.0,115.0,128.67,109.39
2016,12,8,16,15,26.0,86.5,5.15,2.5,93.0,102.87,86.24
2016,12,8,16,30,18.0,67.0,4.8,2.0,71.0,77.72,63.36
2016,12,8,16,45,9.0,48.0,4.45,2.0,50.0,47.44,35.75
2016,12,8,17,0,0.0,29.0,4.1,2.0,29.0,24.66,14.41
2016,12,8,17,15,0.0,14.5,3.85,1.5,14.5,11.07,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,79.5,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,159.0,13.0,2.6,-2.0,17.0,73.62,0.0
2016,12,9,7,45,313.5,24.5,2.85,-1.5,55.5,194.25,130.19
2016,12,9,8,0,468.0,36.0,3.1,-1.0,94.0,305.78,256.13
2016,12,9,8,15,551.5,43.5,3.2,-0.5,141.0,385.52,332.2
